Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,122.57,50.37
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,249.71,196.5
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,332.93,271.92
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,424.13,350.05
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,265.95,222.06
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,55.8,41.86
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,88.02,69.07
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,121.01,96.27
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,136.09,108.28
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,151.21,120.2
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,203.35,162.77
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,269.85,215.98
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,439.39,353.13
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,613.19,487.31
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,783.02,619.15
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,922.65,720.04
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,924.71,720.04
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,923.04,718.26
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,917.12,714.41
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,907.48,708.02
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,890.92,695.83
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,870.85,681.15
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,844.16,662.56
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,814.32,641.62
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,778.68,616.27
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,743.82,591.36
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,700.12,557.73
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,654.43,521.6
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,602.31,479.74
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,549.5,436.45
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,494.1,390.54
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,438.82,343.58
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,378.17,290.88
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,318.75,238.54
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,259.44,186.44
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,203.98,138.01
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,147.51,91.97
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,98.7,56.66
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,52.6,31.05
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,33.21,22.48
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,16.02,4.37
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,147.03,70.3
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,305.46,245.18
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,384.66,319.52
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,477.88,400.76
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,547.81,460.28
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,619.87,518.84
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,678.46,564.38
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,736.77,608.61
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,784.0,643.7
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,822.53,671.72
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,859.02,697.28
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,892.81,720.57
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,917.75,735.74
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,939.22,748.33
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,954.54,757.91
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,966.08,764.89
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,968.85,764.51
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,967.67,761.5
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,960.92,755.54
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,950.24,746.95
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,932.54,732.39
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,911.1,715.36
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,883.44,695.09
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,852.38,672.45
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,815.3,645.71
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,775.33,616.78
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,731.0,583.43
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,684.38,546.39
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,632.64,504.95
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,579.44,461.42
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,521.87,413.56
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,463.73,364.14
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,402.15,310.33
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,341.64,256.26
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,278.64,200.51
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,218.65,147.32
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,157.9,96.44
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,103.48,56.02
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,49.12,26.04
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,28.34,19.08
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,18.89,7.34
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,152.69,82.43
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,311.17,257.34
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,395.27,338.47
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,486.19,421.39
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,558.73,485.98
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,633.78,549.55
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,691.26,594.36
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,741.97,632.25
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,788.46,665.93
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,833.2,697.49
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,869.16,721.68
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,902.27,743.41
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,927.5,759.3
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,949.21,772.56
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,963.36,779.9
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,973.65,784.51
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,975.39,783.38
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,973.09,779.53
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,966.35,773.4
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,955.6,764.55
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,937.06,749.51
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,914.77,731.94
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,887.86,712.16
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,857.47,689.89
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,820.95,663.08
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,781.45,633.99
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,736.44,600.34
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,689.06,562.4
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,637.68,520.65
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,584.85,476.68
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,527.13,428.19
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,468.91,377.79
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,406.92,322.28
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,346.19,266.57
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,283.1,208.98
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,222.83,153.97
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,161.04,100.35
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,105.0,57.21
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,52.18,28.1
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,27.29,18.65
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,18.3,7.83
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,10.48,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,155.98,90.76
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,323.57,264.64
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,406.69,341.34
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,496.3,418.98
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,565.1,475.76
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,635.76,530.5
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,694.34,573.27
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,752.49,614.35
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,792.27,640.18
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,836.47,668.82
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,872.82,692.5
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,906.36,714.03
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,931.84,729.83
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,953.85,743.29
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,969.08,752.37
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,980.43,758.97
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,981.22,757.75
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,977.91,754.02
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,970.59,748.0
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,959.3,739.48
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,943.8,727.51
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,924.37,713.05
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,896.8,693.35
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,865.73,671.36
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,829.48,646.31
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,790.12,619.01
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,744.8,587.14
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,697.1,551.03
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,643.25,509.37
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,588.59,466.06
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,531.25,419.78
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,472.69,371.1
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,410.57,317.78
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,349.42,263.84
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,285.97,207.79
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,225.49,154.02
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,164.17,102.13
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,108.71,60.08
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,52.73,28.1
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,28.96,20.05
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,19.58,9.26
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,11.44,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,146.89,90.34
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,298.74,245.81
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,380.67,322.04
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,469.89,400.66
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,537.39,457.53
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,602.63,510.02
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,661.06,554.99
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,719.28,598.37
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,765.32,631.35
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,809.52,663.27
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,846.42,688.71
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,880.68,711.95
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,906.54,727.87
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,929.05,741.34
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,860.18,687.96
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,773.53,620.91
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,872.93,693.3
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,950.47,746.09
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,846.86,670.24
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,725.04,576.29
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,731.26,582.17
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,734.06,584.72
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,799.2,635.95
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,840.18,665.59
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,804.75,639.94
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,766.54,612.69
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,723.05,580.25
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,679.58,546.15
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,625.58,503.19
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,571.29,459.08
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,515.08,413.02
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,458.82,365.52
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,398.56,313.03
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,338.28,259.38
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,277.11,205.09
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,219.41,153.69
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,160.65,103.94
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,108.4,64.02
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,58.77,35.0
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,35.33,25.83
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,23.58,12.87
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,64.06,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,190.06,123.6
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,310.41,257.21
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,392.62,335.53
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,477.35,413.11
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,547.95,475.22
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,620.76,536.42
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,680.01,583.43
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,739.02,628.98
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,788.11,665.74
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,828.72,695.22
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,865.72,720.89
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,899.98,744.13
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,927.04,761.66
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,950.8,776.61
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,965.83,786.23
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,977.04,793.11
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,980.88,794.84
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,980.69,793.77
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,973.86,787.46
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,963.03,778.37
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,946.51,764.0
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,926.11,746.97
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,898.54,725.92
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,867.46,702.36
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,831.36,675.08
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,792.17,645.45
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,747.16,611.32
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,699.73,572.85
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,646.41,528.78
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,592.12,483.06
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,534.66,434.47
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,476.41,383.88
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,414.61,328.51
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,353.54,272.56
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,290.37,214.97
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,229.91,159.78
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,167.96,105.69
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,111.11,61.23
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,57.12,30.45
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,31.38,22.38
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,20.27,10.68
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,13.34,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,51.44,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,177.19,120.32
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,295.15,245.24
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,378.24,321.91
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,468.47,401.01
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,542.88,463.96
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,616.2,523.35
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,675.03,568.25
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,733.59,611.71
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,782.93,646.12
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,830.72,678.65
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,867.54,703.81
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,894.27,721.48
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,919.9,737.38
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,942.23,750.82
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,957.63,759.95
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,969.28,766.54
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,971.5,766.5
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,969.78,763.86
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,963.21,757.22
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,952.75,748.01
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,936.64,734.96
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,916.71,719.38
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,889.24,699.24
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,858.38,676.78
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,823.05,650.14
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,784.63,621.3
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,740.08,588.51
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,693.2,551.62
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,641.28,510.2
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,587.96,466.84
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,531.3,420.37
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,473.93,372.09
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,412.75,318.89
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,352.34,265.15
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,289.07,209.57
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,228.66,156.08
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,167.37,104.16
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,111.7,61.6
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,56.18,29.26
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,30.31,21.1
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,21.05,11.34
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,13.34,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,99.07,67.14
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,189.9,156.82
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,241.28,205.0
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,295.78,254.13
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,341.2,293.7
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,374.83,322.23
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,488.94,418.83
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,605.08,514.16
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,617.2,520.84
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,630.64,528.44
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,680.25,567.47
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,735.81,610.0
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,848.28,693.88
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,958.37,773.3
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,972.79,780.94
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,983.32,786.36
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,985.59,786.22
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,983.76,783.31
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,977.54,778.28
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,967.29,770.51
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,950.91,758.69
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,930.59,744.12
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,903.3,723.96
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,872.44,701.25
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,836.91,674.0
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,798.1,644.32
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,753.15,610.93
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,705.72,573.63
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,653.97,531.7
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,600.25,487.16
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,542.86,438.99
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,484.69,388.72
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,422.47,333.14
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,360.53,276.46
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,296.47,218.01
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,234.58,161.3
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,169.9,104.51
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,111.8,58.81
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,55.66,26.65
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,27.16,18.53
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,19.84,10.75
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,13.34,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,183.46,131.5
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,340.91,282.06
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,420.84,356.06
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,506.7,431.41
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,573.28,486.79
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,641.56,539.4
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,691.57,575.84
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,746.88,615.28
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,792.58,645.4
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,836.28,673.55
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,871.11,696.55
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,903.08,717.34
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,928.13,733.06
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,949.66,746.32
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,963.6,753.85
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,973.68,758.82
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,974.4,757.36
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,971.02,753.24
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,963.48,747.49
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,952.04,739.16
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,935.71,726.13
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,915.57,710.61
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,888.42,691.27
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,857.83,669.57
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,822.11,644.18
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,783.32,616.54
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,739.09,584.53
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,692.53,548.76
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,640.78,508.08
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,587.7,465.42
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,531.08,419.07
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,473.93,371.15
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,412.66,318.13
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,352.35,264.65
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,289.73,209.48
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,229.65,156.13
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,168.31,103.85
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,111.88,60.3
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,58.56,29.72
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,30.86,21.58
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,20.34,11.18
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,12.0,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,95.68,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,221.97,162.03
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,327.01,268.5
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,407.76,341.79
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,494.62,416.74
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,562.45,472.43
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,632.12,526.08
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,689.2,567.77
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,745.86,607.95
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,785.58,634.8
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,829.88,664.63
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,865.67,687.08
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,898.69,707.28
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,924.27,722.32
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,946.41,734.97
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,960.61,741.75
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,971.01,746.05
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,974.35,745.66
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,973.73,742.77
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,967.21,736.46
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,956.73,727.68
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,939.3,714.35
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,918.11,698.66
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,891.35,680.25
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,861.12,659.52
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,825.43,634.06
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,786.77,606.53
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,742.42,575.96
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,695.69,541.58
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,644.34,501.53
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,591.53,459.49
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,534.54,414.23
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,476.99,367.16
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,415.34,315.11
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,355.24,263.05
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,292.39,209.48
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,232.19,157.33
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,171.09,106.19
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,115.86,64.15
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,59.71,30.65
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,30.74,21.21
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,22.03,12.55
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,12.83,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,186.67,136.64
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,341.29,277.93
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,422.65,351.08
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,509.88,425.66
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,578.2,480.97
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,648.27,533.67
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,705.52,574.49
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,762.23,613.61
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,801.97,638.18
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,846.27,665.6
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,882.17,689.07
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,915.21,710.4
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,940.53,724.79
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,962.36,736.73
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,976.9,743.25
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,987.55,747.18
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,988.04,744.31
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,984.48,738.92
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,976.98,732.67
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,965.53,724.14
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,947.26,711.41
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,925.26,696.32
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,897.63,677.22
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,866.59,655.85
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,829.53,629.32
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,789.68,600.87
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,744.84,570.73
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,697.74,536.74
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,645.9,497.37
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,592.7,456.06
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,535.84,411.41
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,477.83,364.56
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,415.96,313.44
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,355.36,261.95
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,292.94,208.73
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,233.31,157.27
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,172.84,107.12
