Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,83.2,33.54
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,169.25,130.17
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,267.01,215.36
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,385.1,315.37
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,461.02,379.02
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,541.6,444.27
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,620.35,505.41
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,699.9,563.34
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,755.65,603.29
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,810.48,642.05
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,852.77,671.37
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,900.28,704.32
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,935.79,728.45
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,968.29,750.45
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,993.42,765.7
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,1014.99,778.51
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,1028.62,786.61
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,1038.28,792.09
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,1042.67,792.75
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,1042.93,790.74
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,1035.4,784.53
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,1023.73,775.67
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,1006.18,763.16
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,984.58,747.99
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,955.82,727.67
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,923.44,704.9
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,886.4,679.09
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,846.03,650.86
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,800.23,618.43
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,751.81,583.93
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,697.89,543.01
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,642.52,499.56
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,583.63,453.26
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,523.85,404.85
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,460.82,352.42
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,397.96,298.5
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,333.08,241.6
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,267.1,183.32
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,202.59,127.6
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,142.0,78.91
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,83.08,41.21
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,37.09,27.0
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,31.38,21.76
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,25.49,15.9
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,11.55,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,129.08,67.67
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,271.02,214.66
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,357.31,291.75
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,449.59,370.04
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,524.97,431.84
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,603.8,493.46
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,668.49,540.38
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,733.64,585.62
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,788.89,622.83
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,836.04,653.54
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,879.56,680.4
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,920.53,705.09
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,954.64,725.37
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,985.57,743.32
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,1007.67,753.8
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,1025.95,761.77
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,1039.08,766.98
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,1048.21,769.74
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,1047.72,767.1
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,1043.11,762.11
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,1034.58,756.27
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,1022.01,748.03
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,1002.72,734.19
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,979.63,718.09
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,950.52,699.55
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,917.95,678.76
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,818.37,613.14
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,715.63,539.33
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,741.34,561.76
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,744.73,566.81
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,691.61,528.1
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,636.98,487.58
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,578.55,442.8
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,518.64,395.49
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,405.85,308.38
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,317.57,240.89
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,303.22,223.42
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,266.3,183.82
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,203.61,130.56
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,142.15,81.7
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,85.31,45.25
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,41.23,30.79
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,34.68,24.79
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,27.81,18.04
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,13.71,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,40.67,20.28
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,84.88,64.89
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,129.11,103.9
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,174.76,143.22
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,217.39,178.86
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,261.5,214.52
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,418.36,341.3
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,569.33,457.08
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,686.72,541.54
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,801.42,619.13
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,846.72,646.16
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,889.9,671.95
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,924.93,693.12
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,957.02,712.3
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,972.4,720.48
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,992.45,731.98
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,1005.93,739.78
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,1015.63,745.27
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,1017.63,745.87
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,1015.71,744.1
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,1007.87,739.56
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,996.16,732.64
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,977.04,719.92
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,954.31,704.87
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,926.66,687.19
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,895.7,667.29
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,856.96,642.28
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,815.7,615.32
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,771.19,585.34
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,726.67,554.06
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,670.22,512.52
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,614.18,470.34
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,557.32,427.29
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,498.94,381.74
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,438.18,332.38
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,378.94,282.89
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,317.71,231.63
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,259.46,182.09
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,200.19,132.69
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,146.57,90.73
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,94.34,56.67
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,52.75,40.56
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,42.91,31.72
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,32.64,22.02
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,16.5,2.29
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.84,4.49
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,29.87,19.14
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,50.58,37.16
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,70.84,54.62
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,93.47,73.75
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,115.93,92.37
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,351.16,292.0
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,594.36,487.59
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,514.88,419.64
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,421.06,340.27
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,294.36,236.88
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,146.24,114.02
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,156.24,121.96
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,166.28,129.79
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,139.65,107.91
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,113.7,86.68
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,118.01,89.85
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,122.31,92.99
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,101.16,75.86
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,80.3,59.01
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,82.65,60.86
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,85.02,62.73
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,53.66,37.53
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.36
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.37
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,203.49,156.96
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,383.33,295.25
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,259.3,199.61
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,138.28,104.7
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,294.17,229.15
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,430.58,334.32
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,338.66,263.1
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,255.44,198.53
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,332.51,257.67
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,370.65,280.32
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,238.88,179.3
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,152.57,118.48
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,130.21,100.83
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,108.74,83.74
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,87.4,66.74
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,67.29,52.8
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,48.13,35.86
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,28.64,18.41
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,14.38,2.04
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.39,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.77,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,5.09,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.41,0.61
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.73,2.59
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,12.05,4.55
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,47.9
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,119.65,93.91
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,136.33,107.02
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,152.99,119.98
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,197.69,155.76
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,243.02,191.5
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,203.03,158.87
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,164.21,127.21
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,173.76,134.65
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,183.34,142.06
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,234.35,182.31
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,285.6,222.24
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,345.61,268.21
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,393.05,303.88
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,404.4,312.3
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,415.32,320.48
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,436.6,336.91
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,456.87,352.52
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,287.66,222.79
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,122.74,92.68
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,201.03,154.99
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,278.66,215.79
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,167.02,128.39
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,57.8,41.16
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,37.25,24.64
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,16.74,8.01
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,19.53,10.32
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,22.31,12.64
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.86,6.57
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,15.31,7.05
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,23.2,13.68
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,19.94,11.05
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,16.69,8.38
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.97,5.28
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,9.26,2.49
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.48,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.7,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.85,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,47.86,34.32
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,92.53,70.9
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,352.75,286.44
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,617.34,492.6
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,555.2,439.31
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,483.34,379.33
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,429.03,334.43
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,357.56,276.39
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,429.87,331.31
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,516.72,395.21
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,648.4,493.99
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,766.37,579.6
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,705.55,531.82
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,630.74,475.03
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,673.93,506.23
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,702.46,526.3
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,628.24,471.27
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,566.83,425.26
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,739.81,558.69
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,874.9,655.57
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,838.09,628.94
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,798.71,601.87
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,755.0,572.0
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,709.3,539.1
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,654.67,497.87
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,600.18,456.12
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,544.7,413.91
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,489.36,370.65
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,430.48,323.7
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,373.05,276.56
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,313.81,227.41
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,257.66,180.18
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,200.61,133.3
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,148.68,93.02
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,97.08,59.34
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,57.79,44.61
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,46.98,34.96
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,35.67,24.48
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,18.01,5.64
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.48,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.65,3.28
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.82,6.85
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,19.47,10.8
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,24.12,14.7
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,26.45,16.56
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,28.79,18.39
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,25.08,15.23
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,21.37,12.09
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,25.1,15.08
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,28.83,18.05
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,37.23,24.85
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,45.64,31.63
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,37.72,25.12
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,29.81,18.65
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,62.96,45.44
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,96.39,72.17
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,89.74,66.76
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,83.13,61.42
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,176.5,135.68
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,271.17,209.22
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,286.86,221.15
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,302.26,233.08
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,223.75,172.36
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,147.17,112.29
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,142.35,108.62
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,137.62,104.95
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,144.78,110.8
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,151.81,116.54
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,115.4,87.72
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,79.26,58.86
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,81.57,60.9
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,83.89,62.95
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,88.48,66.87
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,92.95,70.72
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.3
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,37.16,25.39
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,32.03,21.26
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,26.91,17.07
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,21.79,12.8
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,16.68,9.1
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,11.57,4.49
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.94,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.04,4.49
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,18.54,10.2
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,25.04,15.86
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,32.02,21.82
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,39.01,27.69
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,84.88,66.24
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,134.08,106.74
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,74.49,56.92
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.55
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,78.27,59.62
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,138.91,108.94
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,383.88,309.71
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,631.58,502.02
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,353.73,284.63
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,61.55,44.97
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,41.01,28.17
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,192.19,151.05
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,369.89,290.32
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,216.74,169.62
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,82.21,61.35
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,103.02,78.23
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,123.85,95.01
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,162.94,126.53
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,201.77,157.63
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,301.5,237.16
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,393.66,309.27
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,311.01,244.53
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,229.02,179.74
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,182.48,142.9
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,136.93,106.44
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,87.19,66.35
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,37.21,25.36
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,56.78,41.74
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,76.37,58.17
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,61.41,45.99
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,46.47,33.69
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,39.94,28.29
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,33.42,22.84
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,27.37,17.75
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,21.32,13.4
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,15.29,7.89
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,9.26,2.35
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,12.51,4.26
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,21.33,12.31
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,32.96,22.46
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,44.6,32.49
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,57.2,43.22
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,70.16,54.1
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,83.28,64.82
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,96.41,75.36
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,51.62,37.81
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,19.52,10.72
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,30.7,19.95
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,31.17,20.23
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,31.65,20.52
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,27.0,16.6
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,22.35,12.71
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,24.22,14.22
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,26.1,15.73
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,32.64,20.99
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,39.18,26.23
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,85.52,63.57
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,132.6,101.01
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,234.14,181.0
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,345.35,266.09
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,484.68,373.05
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,607.04,463.62
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,382.28,295.22
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,160.67,122.52
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,378.6,295.98
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,566.75,437.38
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,417.64,323.64
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,285.21,221.21
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,333.61,260.09
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,369.06,286.97
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,210.46,163.77
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,64.23,47.35
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,167.0,126.63
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,239.85,176.14
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,190.97,135.14
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,145.99,99.53
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,100.96,67.85
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,62.64,49.43
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,52.33,40.16
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,37.96,26.97
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,19.59,8.49
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.81,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,23.68,13.38
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,41.48,29.27
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,64.8,49.44
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,87.68,68.9
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,112.64,89.8
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,137.98,110.61
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,225.94,183.47
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,321.66,260.16
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,451.0,362.43
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,576.84,458.0
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,583.41,458.81
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,585.61,457.16
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,627.82,486.84
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,669.51,515.37
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,662.77,506.63
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,653.28,496.44
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,852.5,644.22
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,1022.62,755.45
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,931.66,691.24
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,816.64,606.6
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,921.66,684.16
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1001.35,735.05
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,981.35,720.33
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,957.78,704.48
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,929.57,686.43
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,898.04,666.21
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,860.81,642.58
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,820.76,616.83
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,776.12,586.9
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,729.21,554.91
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,678.18,517.95
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,625.59,478.85
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,482.99,371.41
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,369.26,284.63
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,396.6,303.94
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,389.91,291.66
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,281.19,208.72
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,212.65,161.37
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,193.05,134.58
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,143.91,83.08
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,87.63,46.34
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,41.82,31.26
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,35.84,25.82
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,29.55,19.81
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,19.02,8.45
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,30.67,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,84.94,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,183.94,140.26
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,287.96,233.13
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,376.88,310.96
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,475.56,394.03
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,548.83,452.98
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,622.11,509.5
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,691.16,557.51
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,761.36,604.53
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,815.23,640.75
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,860.71,670.43
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,904.62,697.98
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,946.08,723.47
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,978.78,745.25
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,1008.15,764.85
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,1030.16,777.94
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,1048.34,788.56
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,1059.5,795.74
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,1066.6,800.37
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,1067.2,799.55
