Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,535.62,411.65
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,472.8,359.98
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,407.09,304.55
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,342.41,248.92
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,279.5,193.83
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,216.12,138.99
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,156.18,90.38
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,98.08,52.23
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,43.63,32.92
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,39.56,29.41
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,35.28,25.47
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,27.07,17.76
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,18.37,6.95
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,48.81,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,151.88,107.82
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,250.92,198.97
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,329.52,269.17
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,417.33,344.48
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,490.61,404.66
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,565.35,463.27
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,631.13,512.14
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,698.01,557.94
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,756.61,594.91
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,814.59,630.17
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,857.86,655.8
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,905.66,683.99
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,946.13,706.53
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,983.84,726.82
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,1014.59,742.82
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,1041.94,756.54
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,1061.68,766.04
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,1077.59,773.26
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,1086.99,778.76
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,1092.34,781.94
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,1091.59,782.16
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,1086.71,779.97
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,1074.74,772.82
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,1058.77,763.31
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,1036.99,749.26
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,1011.44,732.84
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,980.42,713.34
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,945.98,691.61
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,906.54,666.9
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,864.12,639.97
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,816.67,609.01
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,766.88,576.12
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,713.07,538.06
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,657.56,497.24
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,598.4,453.22
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,538.49,407.07
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,475.47,356.34
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,412.72,304.15
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,344.63,246.83
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,281.4,192.31
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,217.55,137.9
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,157.12,89.59
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,98.58,51.76
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,43.55,32.57
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,39.89,29.46
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,36.07,25.94
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,27.89,18.33
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.23,7.91
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,49.75,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,151.06,109.35
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,247.44,197.43
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,325.21,266.76
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,411.93,341.08
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,484.83,401.43
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,561.97,462.5
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,624.81,510.3
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,691.83,557.87
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,750.06,597.34
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,807.73,635.65
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,857.66,666.97
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,898.53,691.58
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,938.28,713.88
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,975.35,733.88
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,1005.16,749.75
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,1031.61,763.22
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,1051.54,770.75
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1067.7,775.77
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,1076.87,779.79
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,1082.07,781.43
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,1080.2,777.17
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,1074.31,770.57
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,1062.94,762.21
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,1047.64,751.54
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,1026.07,735.57
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,1000.79,717.45
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,969.71,697.17
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,935.3,674.82
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,896.01,649.72
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,853.84,622.64
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,806.63,591.67
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,757.17,558.96
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,703.9,521.63
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,649.03,481.94
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,590.62,438.57
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,531.56,393.37
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,469.26,344.37
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,404.15,291.78
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,340.34,239.18
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,278.31,186.99
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,216.05,135.33
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,157.11,89.21
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,95.31,49.08
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,44.97,33.36
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,40.99,30.02
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,36.81,26.24
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,28.68,18.76
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.08,8.75
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,73.08,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,162.91,118.4
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,260.23,205.64
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,338.01,274.51
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,424.47,348.02
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,496.39,406.43
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,569.39,462.98
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,635.02,511.77
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,701.64,557.64
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,759.28,594.63
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,816.21,630.06
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,858.3,656.21
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,904.87,685.19
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,944.99,709.34
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,982.35,731.43
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,1012.29,750.23
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,1038.84,766.88
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,1058.29,777.74
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,1073.93,786.23
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,1083.11,791.86
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,1088.26,795.07
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,1086.3,792.21
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,1080.28,787.26
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,1068.28,779.69
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,1052.33,769.66
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,1030.59,754.79
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,1005.14,737.53
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,974.26,717.77
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,940.01,695.68
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,899.57,669.27
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,856.31,640.72
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,809.3,610.04
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,760.0,577.37
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,705.89,537.85
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,650.32,495.91
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,591.71,451.22
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,532.45,404.6
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,459.92,346.03
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,392.49,290.04
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,335.95,241.02
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,278.69,190.51
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,216.29,137.6
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,157.54,90.84
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,95.92,50.06
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,45.65,34.1
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,41.7,30.76
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,37.56,27.01
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,29.48,19.5
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,20.93,9.71
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.24,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,10.2,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,45.16,30.11
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,81.13,61.75
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,130.04,103.76
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,174.77,141.85
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,226.08,184.52
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,281.31,229.42
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,459.59,375.35
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,646.53,522.54
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,712.66,570.63
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,777.1,616.9
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,828.32,653.06
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,878.06,687.9
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,801.14,628.06
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,695.88,542.1
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,869.73,676.09
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,1019.38,780.19
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,1043.36,793.31
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,1063.88,804.7
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,1076.87,811.93
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,1085.92,816.6
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,1090.18,816.86
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,1090.33,814.51
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,1080.08,806.57
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,1065.78,796.1
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,1048.59,782.62
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,1027.23,766.5
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,995.85,744.9
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,960.95,720.97
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,921.79,693.04
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,879.25,662.81
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,831.06,631.12
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,780.34,597.27
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,722.19,554.72
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,663.61,509.83
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,603.76,462.79
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,543.19,413.98
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,480.19,362.09
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,416.82,308.38
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,348.1,249.76
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,284.34,194.26
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,219.54,138.75
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,157.47,88.77
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,97.64,49.74
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,45.03,33.71
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,41.24,30.51
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,34.09,24.14
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,27.19,17.73
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,19.91,9.4
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.63,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.86,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,63.52,45.0
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,109.11,84.81
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,150.5,120.95
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,193.44,157.62
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,233.56,190.59
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,274.49,223.14
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,392.68,318.39
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,525.96,421.51
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,677.59,536.44
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,834.83,646.17
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,876.32,671.05
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,922.24,699.37
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,962.65,722.06
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,1000.4,742.62
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,1029.67,758.46
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1055.44,771.95
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,1073.15,780.53
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,1086.89,786.67
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,1095.45,791.19
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,1099.94,793.29
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,1090.74,785.22
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1077.36,774.75
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,1064.79,765.85
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,1048.42,754.64
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,976.76,708.02
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,892.36,648.13
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,871.14,634.36
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,847.02,618.13
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,814.7,596.57
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,780.55,573.56
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,708.49,522.43
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,640.54,473.74
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,626.42,465.12
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,603.0,448.67
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,549.4,408.7
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,494.42,366.8
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,411.55,304.07
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,347.14,255.59
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,308.16,223.18
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,262.17,183.41
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,217.06,142.37
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,159.06,92.44
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,102.83,56.56
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,54.23,41.15
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,49.48,37.21
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,44.47,32.74
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,34.35,23.57
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.74,11.63
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,19.36,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,51.91,9.35
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,131.13,98.25
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,209.09,167.17
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,280.57,230.06
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,360.46,298.59
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,330.61,273.8
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,285.2,234.33
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,460.71,379.37
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,643.54,524.71
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,677.5,547.68
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,708.44,568.22
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,734.57,584.09
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,751.12,592.55
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,754.4,590.04
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,751.15,582.82
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,730.03,562.89
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,717.17,548.86
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,775.25,590.49
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,845.35,639.1
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,871.98,656.34
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,896.25,672.03
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,854.88,638.7
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,804.05,599.43
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,788.93,587.34
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,772.43,574.18
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,727.86,540.07
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,676.89,502.07
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,578.85,431.0
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,480.03,358.31
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,494.0,369.51
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,508.82,380.76
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,422.49,317.48
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,343.81,259.1
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,381.19,288.3
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,412.72,312.3
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,403.27,306.27
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,389.57,296.58
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,404.71,306.52
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,391.47,290.53
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,331.4,240.11
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,273.78,191.14
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,215.51,142.35
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,161.65,99.9
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,109.94,66.13
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,65.06,50.87
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,58.28,45.16
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,51.17,38.82
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,38.03,26.95
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,24.27,13.19
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.67,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.98,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,45.02,30.99
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,76.87,58.82
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,116.16,92.72
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,165.9,134.92
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,83.83,66.12
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,41.35,29.22
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,78.23,59.68
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,378.31,308.93
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,668.89,532.83
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,449.13,358.74
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,191.58,148.85
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,215.56,167.62
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,239.64,185.81
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,268.31,207.33
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,296.98,228.6
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,301.43,231.16
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,305.83,233.77
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,185.68,141.21
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,69.18,49.54
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,61.24,43.17
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,53.29,36.77
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,141.79,106.52
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,230.9,175.35
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,371.68,282.15
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,504.13,379.24
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,720.7,546.57
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,892.84,672.29
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,854.31,644.07
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,813.6,615.47
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,768.67,585.37
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,722.08,552.54
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,670.32,514.26
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,616.57,473.62
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,560.79,430.3
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,505.14,385.95
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,446.6,338.3
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,389.29,290.43
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,330.41,240.94
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,274.19,193.07
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,217.25,145.2
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,164.23,103.2
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,112.98,69.41
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,69.33,54.34
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,60.83,47.07
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,51.87,39.11
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,39.17,27.64
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,27.03,15.34
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,19.46,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,53.61,21.73
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,132.06,99.15
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,211.23,167.74
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,282.52,229.69
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,362.37,297.42
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,229.71,189.11
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,51.13,37.22
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,60.47,44.82
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,69.82,52.26
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,87.31,66.13
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,105.23,80.11
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,114.35,87.0
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,123.48,93.84
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,138.43,105.07
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,153.42,116.2
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,151.36,114.32
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,149.34,112.54
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,154.63,116.3
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,159.93,120.06
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,207.0,156.37
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,254.18,192.36
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,286.52,216.74
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,318.64,240.81
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,283.65,214.66
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,249.12,188.75
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,185.98,140.17
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,123.8,91.81
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,122.28,90.7
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,120.76,89.56
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,211.92,160.49
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,301.7,228.96
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,295.2,224.21
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,288.59,219.57
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,275.27,209.42
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,262.0,199.32
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,258.83,197.31
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,252.7,192.99
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,242.68,185.59
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,231.77,177.38
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,172.18,131.67
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,111.27,84.37
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,97.55,73.69
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,83.91,62.92
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,70.78,52.54
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,57.66,44.14
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,44.6,32.93
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,31.56,21.55
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,20.4,11.67
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.26,1.59
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.56
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,53.46,38.85
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,102.36,78.62
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,263.95,211.28
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,435.22,346.16
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,414.71,326.69
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,398.95,311.05
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,534.9,415.2
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,667.08,512.31
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,508.24,389.22
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,299.69,226.81
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,658.05,501.27
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,977.49,719.9
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,1002.47,730.25
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,1024.33,740.53
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,1024.74,736.55
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,1031.05,736.51
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,1033.67,734.45
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,1032.57,730.12
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,1022.3,722.07
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,1008.38,711.91
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,990.29,698.84
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,968.56,683.65
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,939.38,665.27
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,907.05,644.94
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,871.32,622.82
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,832.51,598.58
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,787.08,569.45
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,739.5,538.47
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,688.33,502.99
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,635.69,465.51
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,578.56,424.44
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,518.69,380.01
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,458.94,333.33
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,398.96,284.94
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,336.38,233.83
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,275.59,183.25
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,214.6,132.86
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,156.58,87.8
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,96.4,49.16
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,46.57,33.97
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,42.71,30.78
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,38.63,27.17
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,31.1,20.41
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.14,12.4
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,28.75,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,83.48,47.03
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,154.24,118.45
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,233.7,188.26
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,303.84,249.72
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,385.13,318.42
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,324.2,267.94
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,235.87,192.58
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,307.98,251.14
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,374.22,303.31
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,260.53,209.9
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,126.88,98.69
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,119.21,92.12
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,111.77,85.67
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,119.45,91.45
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,127.14,97.18
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,76.07,55.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.11,15.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,108.55,81.66
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,192.99,147.56
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,253.49,193.97
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,314.16,239.79
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,264.87,201.66
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,216.33,164.2
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,207.29,157.29
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,198.26,150.33
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,234.49,178.18
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,270.38,205.47
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,442.52,336.45
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,595.05,447.86
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,527.84,397.24
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,461.04,347.52
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,429.13,324.56
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,398.13,301.95
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,300.42,228.92
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,206.99,157.64
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,158.06,120.01
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,109.73,82.25
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,136.48,103.73
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,162.17,124.27
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,103.75,78.38
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,43.7,30.19
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,39.03,26.57
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,34.36,22.89
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,28.77,18.37
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,23.19,14.67
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,18.07,10.21
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.97,5.68
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,8.33,1.52
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.91,0.0
