Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,7.63,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,14.84,4.67
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,33.19,21.88
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,52.19,38.47
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,76.13,59.11
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,99.97,79.38
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,98.12,77.54
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,97.0,76.2
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,75.42,57.81
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,55.82,41.18
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,81.99,62.58
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,109.09,84.35
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,134.81,104.89
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,160.67,125.32
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,207.26,161.82
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,254.32,197.91
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,306.55,237.46
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,372.99,286.83
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,386.49,295.61
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,399.74,304.38
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,390.89,297.3
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,382.0,290.33
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,281.02,214.06
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,194.16,147.41
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,158.88,120.11
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,123.97,92.75
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,146.58,110.38
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,168.97,127.61
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,136.71,102.5
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,104.81,77.56
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,109.41,81.11
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,114.0,84.61
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,332.32,254.65
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,531.54,400.84
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,477.26,359.95
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,426.34,322.53
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,488.2,372.04
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,514.47,390.5
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,454.67,341.66
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,395.12,292.02
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,333.7,240.23
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,274.16,189.11
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,214.48,138.36
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,153.91,89.91
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,98.59,53.49
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,49.44,37.54
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,45.33,34.05
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,40.98,30.12
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,33.13,22.94
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.81,14.58
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,42.66,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,120.34,77.21
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,195.71,151.36
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,284.24,229.05
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,212.63,174.3
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,87.09,68.35
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,94.44,74.28
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,102.07,80.1
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,119.6,94.09
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,137.12,107.82
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,157.62,123.62
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,178.31,139.29
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,191.65,149.14
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,205.11,159.0
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,246.06,190.27
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,287.3,221.14
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,372.58,285.56
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,446.38,339.85
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,549.74,415.07
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,639.91,478.61
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,875.68,652.28
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,1071.46,780.88
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,1064.66,772.54
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,1053.89,763.84
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,1041.71,755.41
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,1025.83,744.74
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,1004.39,729.67
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,979.48,712.5
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,948.96,692.7
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,915.33,670.89
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,876.13,645.73
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,834.28,618.64
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,788.47,588.29
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,740.56,555.93
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,689.01,518.99
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,636.01,480.0
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,578.73,437.63
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,518.7,391.75
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,458.13,343.09
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,398.07,293.28
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,336.33,241.42
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,276.47,190.17
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,216.26,139.16
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,155.22,90.5
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,100.16,54.47
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,50.95,38.85
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,46.91,35.42
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,42.65,31.57
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,34.4,24.05
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,25.66,15.39
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,36.77,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,105.92,70.23
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,173.78,134.41
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,253.6,203.46
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,182.27,148.25
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,79.42,61.63
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,100.13,78.69
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,120.77,95.13
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,170.13,135.23
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,231.04,183.53
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,316.86,251.19
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,418.56,328.58
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,496.62,386.42
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,590.97,454.27
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,649.66,494.91
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,709.38,535.68
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,865.91,648.1
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,998.28,733.06
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,1017.62,742.24
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,1033.58,750.44
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,1042.04,753.96
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,1046.75,755.28
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,1043.18,752.0
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,1035.86,746.49
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,1023.38,738.82
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,1007.33,728.98
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,986.38,715.04
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,962.07,698.97
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,932.28,680.65
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,899.49,660.24
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,861.32,634.78
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,820.63,607.47
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,775.29,578.84
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,728.04,547.62
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,677.46,511.29
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,624.48,472.23
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,567.53,428.84
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,510.33,384.0
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,450.54,336.01
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,391.86,287.5
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,331.87,237.41
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,269.96,185.13
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,211.4,136.3
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,156.8,93.38
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,103.63,58.63
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,56.37,43.19
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,51.78,39.31
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,46.92,34.96
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,36.55,25.61
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,26.47,15.91
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,23.6,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,60.78,39.04
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,129.34,98.87
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,200.56,159.87
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,265.43,215.81
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,345.82,283.25
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,244.79,200.16
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,111.21,86.92
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,101.64,78.69
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,92.78,71.0
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,102.37,78.25
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,111.96,85.4
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,139.59,107.08
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,167.39,128.62
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,175.44,134.41
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,183.57,140.27
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,164.87,125.29
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,146.36,110.52
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,176.41,133.72
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,206.54,156.69
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,209.3,158.31
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,212.01,159.96
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,188.08,141.15
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,164.34,122.56
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,166.53,124.24
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,168.65,125.86
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,269.15,202.6
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,375.7,282.29
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,261.52,197.01
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,156.0,116.58
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,278.36,211.01
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,395.0,298.95
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,345.8,261.99
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,297.84,225.96
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,207.4,157.06
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,118.23,87.91
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,147.82,111.59
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,176.5,134.54
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,129.69,98.02
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,82.96,61.16
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,150.15,114.46
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,207.87,159.4
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,159.1,122.16
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,118.56,91.52
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,100.07,76.94
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,81.79,65.31
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,64.94,50.76
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,47.88,35.79
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,32.98,22.58
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,17.62,8.77
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,8.8,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,8.1,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,15.76,6.39
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,38.72,26.14
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,62.71,46.5
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,94.21,72.93
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,133.15,105.12
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,110.21,85.84
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,93.66,71.63
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,120.87,93.49
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,148.14,115.06
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,165.54,128.37
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,183.14,141.71
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,312.37,244.03
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,450.03,349.37
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,550.38,425.01
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,667.63,510.73
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,668.43,508.45
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,653.56,495.7
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,674.16,509.82
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,693.66,522.98
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,455.53,347.65
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,204.21,154.49
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,253.4,192.46
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,302.45,229.47
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,371.21,280.96
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,430.33,324.49
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,310.14,234.85
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,189.64,143.16
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,253.52,192.37
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,316.62,240.08
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,182.72,138.06
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,50.44,34.54
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,58.84,41.4
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,67.23,48.24
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,129.4,97.68
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,190.2,145.52
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,208.58,160.1
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,225.91,173.93
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,136.37,103.94
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,45.6,31.46
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,76.86,57.08
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,106.92,81.82
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,58.14,42.29
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,19.94,11.27
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,36.22,24.89
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,56.74,41.82
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,77.3,58.51
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,70.78,52.81
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,64.26,47.2
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,41.42,28.39
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,18.61,9.63
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,75.09,55.45
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,132.88,101.32
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,452.65,353.13
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,753.28,570.16
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,742.31,556.26
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,728.68,542.7
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,629.47,470.19
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,529.69,396.26
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,449.2,337.62
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,360.1,271.5
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,326.81,246.99
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,293.93,222.43
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,484.86,366.26
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,654.1,487.54
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,455.19,343.17
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,255.86,193.55
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,375.19,284.76
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,485.88,366.02
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,459.35,346.12
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,433.19,327.09
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,284.4,216.46
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,140.89,106.22
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,91.69,68.05
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,41.91,28.42
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,92.25,69.13
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,140.7,107.9
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,196.18,149.83
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,240.91,181.2
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,153.88,115.48
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,83.16,62.81
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,70.93,53.22
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,58.59,45.49
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,46.47,34.98
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,34.35,24.3
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,23.65,14.77
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,12.97,5.13
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,6.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,39.77,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,88.89,61.99
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,153.31,118.12
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,235.15,187.51
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,177.81,142.93
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,91.7,71.05
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,97.04,75.28
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,102.69,79.5
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,126.7,98.73
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,150.75,117.66
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,152.55,118.35
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,154.51,119.23
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,180.0,138.79
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,205.73,158.18
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,266.45,204.26
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,340.93,259.28
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,334.0,253.11
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,314.99,238.43
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,388.63,292.23
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,450.1,335.53
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,478.23,355.04
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,505.83,374.24
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,408.73,303.78
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,305.26,227.73
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,330.61,246.71
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,355.59,264.78
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,277.61,207.47
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,200.93,150.31
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,194.26,145.49
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,187.64,140.53
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,412.2,310.89
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,618.49,456.93
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,569.98,422.36
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,525.36,391.85
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,435.97,327.32
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,354.76,267.69
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,284.34,215.77
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,219.57,167.09
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,178.77,136.19
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,138.93,105.55
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,147.95,113.26
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,155.9,120.06
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,127.82,98.17
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,100.33,76.55
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,85.4,64.83
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,70.59,55.62
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,56.41,43.49
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,41.82,30.76
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,28.78,19.18
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,15.76,7.48
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,7.87,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,26.75,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,58.15,39.61
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,112.64,85.9
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,172.45,136.15
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,239.72,192.02
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,319.14,256.05
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,335.99,268.09
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,357.41,282.8
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,392.46,308.21
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,414.72,323.5
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,523.97,404.24
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,642.81,487.58
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,619.52,466.19
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,600.89,449.25
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,663.79,492.84
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,727.9,535.52
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,753.14,551.19
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,776.83,566.22
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,890.22,643.99
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,997.32,711.16
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,827.15,595.43
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,634.17,459.22
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,841.4,609.59
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,1010.35,717.81
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,999.46,708.61
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,985.14,699.79
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,964.15,686.94
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,940.01,672.22
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,910.58,653.4
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,878.31,632.84
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,841.61,610.09
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,802.43,585.58
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,759.96,558.67
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,712.84,527.09
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,663.95,493.31
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,612.78,456.88
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,557.26,416.31
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,501.46,374.05
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,443.03,328.53
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,385.56,282.04
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,326.29,233.22
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,265.19,182.02
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,207.77,133.98
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,154.16,91.62
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,102.31,57.5
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,55.99,43.01
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,50.7,38.49
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,46.23,34.45
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,37.11,26.24
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,27.88,17.54
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,7.4,0.52
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,11.11,3.72
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,15.29,7.29
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,19.47,10.79
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,16.23,8.0
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,12.99,5.22
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,32.51,21.41
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,52.09,37.4
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,76.39,56.87
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,101.18,76.37
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,109.81,82.93
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,118.46,89.5
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,234.88,179.87
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,368.39,278.3
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,541.82,404.69
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,718.53,525.69
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,870.33,630.23
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,1012.33,718.9
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,1020.47,722.15
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,1025.03,725.16
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,1017.87,720.58
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,1017.03,720.09
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,1005.52,714.33
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,990.53,706.5
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,876.59,632.76
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,751.72,544.18
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,748.66,545.12
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,745.1,544.45
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,785.14,578.26
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,806.76,596.82
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,761.39,566.98
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,714.28,534.81
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,663.74,498.99
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,612.08,461.33
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,508.7,383.96
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,429.86,324.53
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,418.76,314.78
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,386.6,285.05
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,323.9,232.93
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,266.7,184.39
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,209.65,136.42
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,156.21,94.02
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,104.95,60.19
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,59.32,45.89
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,53.52,40.93
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,48.76,36.64
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,38.6,27.53
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,28.62,18.21
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.48,0.59
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,75.08,15.27
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,167.11,122.49
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,239.34,187.44
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,323.06,259.97
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,393.99,320.6
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,470.67,383.28
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,534.46,432.7
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,602.84,483.27
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,664.01,526.46
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,725.51,567.46
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,779.18,600.56
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,831.68,631.87
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,870.44,655.13
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,913.39,681.05
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,949.89,702.82
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,983.49,722.59
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,1010.94,739.24
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,1035.0,753.8
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,1051.54,762.13
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,1064.3,768.21
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,1071.16,771.66
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,1074.12,772.85
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,1071.17,770.98
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,1064.31,766.81
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,1051.13,758.27
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,1034.2,747.5
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,1011.26,731.53
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,984.86,713.48
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,953.76,693.41
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,919.51,671.3
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,880.21,646.16
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,838.24,619.08
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,792.23,589.87
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,744.1,558.77
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,691.33,520.87
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,637.24,481.01
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,580.1,437.41
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,522.39,392.14
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,462.18,343.83
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,398.65,291.62
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,336.82,239.8
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,276.79,188.56
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,216.71,137.72
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,159.78,92.39
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,100.07,52.56
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,49.64,37.36
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,44.46,33.03
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,40.91,29.89
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,33.99,23.67
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,26.66,16.73
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.13,0.84
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
