Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.0,17.0,1.0,14.5,34.5,73.13,22.58
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,160.12,117.42
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,233.08,181.41
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,317.94,253.32
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,388.7,312.17
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,465.26,372.77
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,532.08,422.26
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,599.27,469.41
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,660.18,511.97
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,721.47,552.55
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,774.77,586.16
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,826.89,618.35
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,871.85,646.48
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,907.66,668.4
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,942.72,688.51
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,974.89,706.6
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,1001.89,722.04
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,1025.58,735.44
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,1041.82,743.58
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,1054.35,749.56
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,1061.03,752.79
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,1063.88,753.87
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,1060.87,750.04
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,1054.04,744.07
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,1041.46,736.19
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,1025.2,726.21
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,1002.07,712.73
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,975.6,697.18
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,944.98,678.93
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,911.3,658.6
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,872.69,634.88
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,831.52,609.24
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,786.24,580.89
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,738.87,550.19
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,687.21,514.08
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,634.19,475.83
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,577.96,434.64
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,518.69,389.68
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,458.68,341.89
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,399.05,292.74
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,337.98,241.57
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,278.78,191.06
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,219.0,140.52
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,158.12,92.04
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,103.24,55.91
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,53.66,41.0
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,47.98,36.22
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,44.2,32.87
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,36.99,26.38
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,29.35,19.13
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,14.45,2.22
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,16.71,2.74
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,35.11,22.96
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,70.14,52.85
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,103.9,81.71
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,139.9,112.13
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,177.87,143.67
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,218.19,176.41
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,269.03,216.82
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,209.67,167.24
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,149.55,116.68
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,135.76,105.07
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,122.58,93.98
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,167.66,129.79
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,213.31,165.48
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,261.13,202.1
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,309.31,238.37
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,247.05,189.9
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,186.06,142.19
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,356.23,273.35
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,521.84,395.05
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,669.13,504.5
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,814.41,608.74
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,794.35,591.11
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,772.72,573.5
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,767.21,569.24
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,760.18,563.9
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,611.27,456.63
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,468.76,351.23
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,358.75,270.77
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,249.03,188.34
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,205.93,155.74
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,163.38,123.08
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,207.98,157.75
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,251.59,191.25
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,445.76,344.71
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,602.87,461.53
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,547.49,417.95
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,493.81,375.52
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,344.51,261.72
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,241.43,184.86
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,246.63,187.76
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,245.98,184.54
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,214.07,151.0
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,165.26,103.33
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,115.8,70.46
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,71.61,56.24
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,62.75,48.79
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,55.51,42.48
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,44.67,32.78
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,33.29,22.27
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,16.82,4.15
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,64.01,28.07
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,135.82,99.09
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,201.75,155.94
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,278.33,220.86
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,344.67,276.59
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,421.35,338.72
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,324.1,260.44
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,195.97,153.98
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,325.41,258.21
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,467.22,367.74
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,413.84,322.97
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,350.94,271.07
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,323.6,248.52
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,283.52,216.24
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,502.65,384.07
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,718.25,539.68
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,713.29,532.49
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,704.98,524.2
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,861.51,639.37
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,1008.43,737.74
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,1014.74,740.13
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,1017.54,741.33
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,1012.25,736.18
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,1013.38,735.44
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,1000.79,726.73
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,984.78,715.97
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,962.14,701.21
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,936.48,684.53
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,907.38,665.34
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,875.45,644.25
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,837.65,619.14
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,797.67,592.45
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,755.61,564.16
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,709.17,531.34
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,658.05,494.14
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,606.31,455.64
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,552.09,414.22
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,497.76,371.65
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,417.88,309.93
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,361.08,266.53
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,322.34,232.59
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,268.98,184.28
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,213.3,138.22
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,161.4,97.71
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,111.47,65.05
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,67.23,51.61
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,59.37,45.11
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,53.16,39.77
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,43.05,30.86
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.2
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.38,4.32
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,62.02,30.11
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,129.0,94.6
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,191.2,148.33
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,261.83,208.44
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,204.61,163.91
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,115.01,89.43
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,153.5,120.72
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,201.83,159.25
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,413.53,331.95
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,649.2,514.6
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,703.18,552.43
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,757.11,589.91
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,802.36,619.62
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,846.24,648.0
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,883.94,671.99
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,919.56,694.38
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,947.06,712.2
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,965.72,724.03
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,982.39,733.47
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,995.77,740.75
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,1002.75,745.0
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,1006.34,747.12
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,1006.03,745.24
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,1002.25,741.16
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,916.6,679.92
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,820.44,607.1
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,800.71,593.56
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,779.64,578.75
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,689.65,512.54
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,601.47,447.05
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,518.6,386.79
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,438.2,327.45
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,501.89,376.56
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,554.78,416.4
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,582.59,440.25
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,590.11,447.71
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,538.61,408.58
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,487.63,369.06
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,432.85,325.15
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,382.42,284.16
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,329.88,241.47
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,280.22,200.8
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,215.8,154.1
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,171.55,125.81
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,141.06,104.54
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,119.41,96.25
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,98.19,78.39
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,82.25,64.66
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,60.82,46.04
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,38.55,26.41
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,20.09,7.23
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,71.4,38.6
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,150.04,112.72
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,227.41,180.15
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,322.64,262.2
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,395.11,323.94
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,473.5,388.16
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,546.07,445.64
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,622.58,503.98
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,682.12,545.84
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,744.68,587.15
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,801.2,622.78
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,856.95,656.85
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,896.4,678.8
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,940.06,703.23
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,976.84,722.92
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,1010.76,740.48
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,1036.74,753.25
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,1059.25,763.7
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,1076.13,771.07
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,1089.2,776.13
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,1095.34,779.07
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,1097.52,779.75
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,1093.69,775.33
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1085.93,768.68
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,1071.81,759.77
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,1053.91,748.66
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,1030.44,732.68
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,1003.46,714.62
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,971.31,694.29
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,935.98,671.95
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,895.48,646.59
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,852.25,619.27
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,805.0,589.51
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,755.58,557.94
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,702.08,520.07
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,647.27,480.25
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,589.7,436.68
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,531.51,391.51
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,470.36,343.19
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,405.92,291.2
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,343.64,239.61
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,283.01,188.61
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,221.84,138.2
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,164.17,93.35
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,103.75,53.57
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,52.64,39.21
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,46.41,34.11
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,43.8,31.87
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,37.02,25.84
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,29.84,19.19
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,14.58,4.08
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,13.29,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,82.85,48.21
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,154.95,116.43
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,222.92,175.58
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,303.84,244.41
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,372.33,301.57
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,446.32,361.0
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,512.17,412.12
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,580.99,463.71
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,640.32,507.59
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,700.3,550.08
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,753.41,586.4
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,802.69,619.51
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,847.24,647.62
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,889.91,674.03
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,926.63,696.53
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,960.74,717.13
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,986.57,732.96
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,1000.41,740.85
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,1016.59,749.32
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,1029.25,755.51
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,1035.28,758.65
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,1037.69,759.6
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,1033.41,755.11
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,1025.54,748.45
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,1012.23,739.28
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,995.55,728.04
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,970.37,710.14
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,949.35,695.15
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,917.77,674.27
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,883.5,651.62
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,841.84,623.87
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,798.75,595.02
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,753.45,563.75
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,706.74,530.28
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,537.72,404.19
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,401.5,300.05
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,398.23,299.22
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,391.96,295.14
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,331.66,249.97
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,281.1,212.23
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,232.38,176.0
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,187.74,142.75
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,170.55,129.4
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,152.58,115.34
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,128.74,97.69
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,111.56,89.55
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,96.0,76.5
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,82.43,64.81
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,60.66,45.95
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,37.96,26.03
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,20.95,8.81
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.36,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,55.44,31.53
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,104.76,76.49
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,159.11,122.57
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,218.46,172.32
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,209.34,166.46
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,191.73,152.22
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,205.98,163.01
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,218.28,171.75
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,183.16,142.56
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,141.1,107.8
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,166.9,127.72
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,192.97,147.52
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,162.13,122.94
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,131.94,98.92
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,124.62,92.8
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,117.4,86.79
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,237.38,179.58
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,372.75,281.09
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,589.61,444.12
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,807.72,599.37
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,572.58,428.47
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,307.93,229.66
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,263.1,196.14
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,218.82,162.5
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,388.12,289.12
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,549.84,405.37
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,429.22,317.76
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,307.36,228.06
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,334.59,248.97
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,364.42,271.45
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,491.56,366.9
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,605.17,449.54
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,529.34,393.72
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,459.15,342.16
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,521.01,389.65
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,569.51,425.36
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,507.5,379.5
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,447.11,334.5
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,402.68,300.38
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,358.19,265.45
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,323.59,238.83
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,297.69,219.54
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,238.65,173.34
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,175.27,124.0
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,149.15,108.58
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,130.63,105.05
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,108.33,86.5
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,83.66,65.55
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,59.67,44.94
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,35.65,24.05
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,19.36,8.03
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,12.7,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,81.63,51.49
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,148.21,112.85
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,216.75,172.47
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,296.34,240.65
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,363.53,297.88
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,440.63,361.22
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,508.02,414.34
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,578.72,468.26
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,638.09,512.09
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,698.16,554.9
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,753.37,591.06
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,804.69,623.55
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,849.32,650.94
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,892.1,676.44
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,930.26,698.19
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,966.11,717.91
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,992.89,732.62
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,1007.71,739.32
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,1025.73,746.66
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,1040.38,751.6
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,1046.97,752.22
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,1049.88,750.41
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,1048.6,745.05
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,1043.62,737.39
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,1030.5,727.68
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,1013.87,715.99
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,992.39,700.05
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,967.58,682.22
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,937.31,663.98
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,904.05,643.83
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,866.18,621.29
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,825.66,596.76
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,780.88,568.05
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,734.05,537.16
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,684.04,502.64
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,632.42,466.0
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,576.86,425.08
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,517.97,380.61
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,458.99,334.63
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,400.21,287.3
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,339.54,237.42
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,280.49,188.0
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,221.32,139.1
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,160.67,91.64
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,105.81,55.71
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,55.86,42.11
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,47.7,35.36
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,44.32,32.46
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,38.02,26.92
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,31.37,20.77
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,19.89,8.87
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,19.91,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,92.64,59.5
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,163.59,123.75
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,228.06,180.2
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,304.79,245.82
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,210.43,171.1
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,69.15,52.33
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,257.36,210.15
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,459.36,372.01
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,289.77,234.79
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,94.52,72.01
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,103.61,79.13
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,112.72,86.03
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,184.75,143.47
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,258.32,200.86
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,195.84,150.94
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,134.69,102.08
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,209.37,160.74
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,284.99,218.85
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,428.52,327.6
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,562.6,425.29
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,514.74,388.64
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,466.85,352.45
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,552.6,415.63
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,645.72,481.9
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,583.26,435.92
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,530.76,397.25
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,404.21,304.77
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,277.02,209.44
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,411.48,311.67
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,536.86,403.83
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,681.77,517.78
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,792.09,602.9
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,748.24,572.01
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,702.93,539.91
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,649.78,499.94
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,598.74,460.78
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,539.26,414.37
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,484.08,370.58
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,412.23,314.21
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,355.65,269.92
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,303.79,229.23
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,257.12,192.71
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,221.84,161.0
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,173.74,119.3
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,138.73,96.31
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,104.16,84.69
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,88.12,71.02
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,74.41,59.04
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,57.96,44.51
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,42.49,30.49
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,24.54,12.78
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.46,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.92,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.85,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.78,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,3.24,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.71,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,31.1,21.01
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,58.6,44.21
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,105.9,83.76
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,154.82,124.01
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,129.93,102.79
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,105.93,82.51
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,80.2,61.06
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,54.99,40.09
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,86.35,65.82
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,118.35,91.79
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,123.62,95.87
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,128.89,99.96
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,132.76,102.99
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,136.63,106.02
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,175.07,136.95
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,213.54,167.56
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,274.1,215.23
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,334.49,262.06
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,408.6,319.32
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,472.96,368.35
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,505.04,392.3
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,535.47,414.91
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,576.76,447.07
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,609.52,472.59
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,537.64,417.12
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,468.25,363.49
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,279.36,218.59
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,94.29,71.18
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,244.17,191.66
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,383.81,299.59
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,366.55,286.09
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,348.15,271.96
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,220.71,172.66
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,98.55,75.4
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,160.66,125.71
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,214.54,168.39
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,156.68,122.81
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,105.68,82.74
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,91.19,71.18
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,76.81,62.43
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,59.97,47.68
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,51.76,40.34
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,43.15,32.49
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,34.56,24.39
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,21.87,11.39
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
