Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.7,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,20.33,3.92
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,68.14,47.7
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,118.38,90.52
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,173.78,137.38
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,240.84,193.13
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,298.99,240.6
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,361.67,290.4
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,419.27,334.21
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,479.96,378.95
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,534.01,418.09
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,599.9,464.62
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,648.5,497.49
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,697.02,529.65
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,740.08,557.13
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,782.41,583.54
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,820.12,606.54
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,856.68,628.38
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,883.83,644.22
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,910.79,659.73
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,931.29,670.46
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,949.23,679.51
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,956.35,682.74
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,960.5,684.27
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,968.97,688.18
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,973.8,688.84
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,962.19,680.73
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,947.56,671.01
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,926.28,657.86
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,902.41,643.15
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,874.24,625.72
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,843.82,606.57
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,808.47,583.78
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,771.17,559.39
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,703.96,512.02
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,644.7,469.63
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,621.13,454.98
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,589.11,433.3
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,529.41,389.63
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,473.54,348.22
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,432.46,316.79
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,388.88,282.25
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,337.36,241.87
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,288.38,202.94
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,239.15,163.85
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,193.46,128.99
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,148.77,98.74
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,114.31,82.25
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,94.91,75.25
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,82.79,65.17
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,67.0,51.62
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,50.58,37.2
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,33.72,21.87
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,12.56,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,30.43,9.69
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,82.45,57.71
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,135.81,102.57
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,188.53,146.98
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,256.96,203.41
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,272.36,216.34
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,289.61,229.38
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,299.46,235.41
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,313.33,243.78
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,326.39,252.39
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,326.86,251.34
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,328.68,250.87
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,328.84,249.1
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,336.52,253.77
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,343.69,257.99
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,335.18,250.92
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,315.35,235.72
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,373.81,277.86
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,421.15,310.78
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,394.05,290.36
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,356.27,262.79
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,283.25,210.1
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,211.35,157.25
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,263.97,196.33
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,316.37,233.84
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,330.41,243.36
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,344.14,252.87
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,226.03,167.08
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,109.64,79.8
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,121.66,89.63
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,133.57,99.05
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,96.65,70.58
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,59.84,41.9
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,72.92,52.42
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,85.93,62.85
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,87.77,64.39
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,89.6,65.97
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,103.38,77.16
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,117.01,88.26
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,118.65,89.79
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,120.22,91.31
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,158.82,122.15
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,193.56,149.63
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,136.9,105.38
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,80.84,61.0
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,69.8,52.36
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,58.59,43.37
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,72.4,57.69
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,84.78,68.35
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,68.37,53.95
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,53.17,40.28
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,34.52,23.12
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,15.13,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.01,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.92,5.8
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,67.97,48.73
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,116.14,90.15
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,173.29,139.15
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,233.49,190.56
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,215.94,176.87
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,186.29,151.49
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,192.28,155.6
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,189.06,151.82
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,285.9,230.45
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,390.55,312.49
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,412.24,326.91
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,432.39,340.25
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,493.19,385.32
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,555.64,430.39
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,559.68,430.29
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,561.55,428.96
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,591.93,450.18
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,621.77,470.65
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,615.48,463.69
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,607.93,456.15
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,494.78,373.22
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,393.36,297.44
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,334.56,253.5
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,286.5,217.03
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,312.14,236.3
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,337.41,254.93
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,389.99,293.75
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,435.27,326.63
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,410.02,308.07
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,385.26,290.14
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,313.6,236.89
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,245.39,185.57
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,263.13,199.78
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,280.32,213.35
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,278.14,211.95
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,275.66,210.39
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,354.26,271.12
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,419.57,319.3
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,343.09,261.45
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,277.69,212.64
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,221.78,170.68
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,174.45,135.03
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,111.69,85.51
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,46.48,32.86
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,40.41,28.08
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,34.35,23.19
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,28.3,19.26
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,22.25,13.94
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,16.68,9.0
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.11,4.01
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.94,0.17
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.77,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.08
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.04
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,50.61,36.91
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,67.07,50.74
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,84.52,65.24
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,101.94,79.49
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,119.85,93.73
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,137.74,107.73
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,155.4,121.62
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,173.27,135.57
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,152.4,118.13
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,131.98,101.21
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,185.41,143.24
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,239.58,184.91
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,247.31,189.95
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,255.02,195.07
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,263.17,200.88
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,271.29,206.67
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,330.01,250.27
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,400.25,301.21
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,404.39,302.85
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,408.29,304.59
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,473.84,351.42
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,538.14,395.99
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,672.22,493.56
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,798.32,582.04
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,710.73,519.11
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,622.83,456.27
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,452.49,336.04
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,290.05,216.54
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,305.57,228.35
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,320.59,239.26
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,333.31,249.5
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,344.83,258.9
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,348.97,262.49
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,351.73,265.03
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,349.33,264.27
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,344.72,261.63
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,361.13,273.71
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,362.61,272.46
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,291.82,219.56
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,235.74,179.29
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,195.78,149.07
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,159.67,121.99
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,136.87,104.79
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,114.91,88.36
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,80.03,63.63
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,52.6,40.11
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,46.31,34.57
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,38.68,27.62
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.83,17.57
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.5,2.28
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.2,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.05,1.85
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,27.4,16.69
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,43.45,30.6
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,63.66,47.8
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,83.72,64.6
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,56.73,42.06
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,32.49,21.7
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,109.76,85.85
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,192.32,152.44
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,230.34,181.87
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,261.08,205.14
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,219.03,170.73
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,186.18,143.69
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,182.05,140.09
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,178.02,136.57
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,230.56,176.94
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,283.54,216.72
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,285.76,217.83
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,287.95,219.09
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,322.54,244.38
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,357.02,269.13
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,320.14,241.3
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,283.63,213.85
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,390.8,293.08
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,489.39,363.2
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,546.8,404.26
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,608.21,447.55
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,773.04,571.88
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,908.95,667.67
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,769.99,568.29
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,634.93,467.47
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,657.52,486.53
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,672.44,498.92
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,689.39,515.45
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,691.19,520.32
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,644.73,486.64
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,596.91,451.39
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,497.01,375.18
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,422.29,317.98
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,387.49,291.76
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,351.3,263.55
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,303.39,227.01
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,264.64,197.43
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,230.11,166.49
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,185.3,127.05
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,148.49,101.29
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,109.26,78.87
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,88.75,70.92
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,76.59,60.54
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,62.82,48.59
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,48.51,35.89
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,33.28,22.01
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,18.4,4.0
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,17.64,5.78
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,45.55,31.51
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,73.14,55.52
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,105.22,83.09
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,139.2,112.0
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,108.61,86.55
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,73.8,56.84
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,97.61,76.42
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,121.51,95.67
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,297.94,241.24
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,484.04,386.9
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,536.31,424.35
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,589.62,462.35
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,396.06,312.66
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,187.72,145.44
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,233.45,181.23
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,279.51,216.14
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,587.72,454.11
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,882.35,662.8
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,795.33,594.29
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,703.42,524.5
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,722.47,538.27
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,729.99,543.48
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,517.81,389.87
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,302.73,228.06
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,477.67,359.51
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,648.07,480.43
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,475.97,355.65
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,311.19,233.44
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,425.11,318.95
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,530.89,395.27
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,569.3,423.99
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,600.8,447.79
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,556.4,415.92
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,513.83,385.44
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,449.42,338.65
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,392.12,296.53
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,307.34,234.06
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,230.28,176.11
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,228.48,175.26
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,225.99,173.67
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,231.98,178.3
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,237.48,181.93
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,171.57,131.56
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,114.47,88.07
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,99.97,76.83
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,85.57,65.42
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,71.43,56.72
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,57.28,44.54
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,43.68,32.59
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,29.71,20.14
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,18.55,10.02
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.4,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.81,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.15,9.06
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,30.63,20.53
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,25.99,16.46
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,24.16,14.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,26.96,17.0
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,43.28,30.46
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,59.63,43.77
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.32,47.48
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.19
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,84.03,63.27
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,99.25,75.44
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,118.33,90.65
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,137.47,105.75
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,172.05,132.75
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,206.73,159.16
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,301.06,231.01
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,405.87,307.89
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,571.31,427.98
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,723.78,532.32
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,775.72,566.79
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,816.93,594.69
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,810.33,588.92
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,803.97,583.84
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,573.91,424.21
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,351.73,262.13
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,340.15,254.65
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,328.61,246.0
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,370.9,277.57
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,410.12,306.2
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,326.28,244.57
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,247.96,186.5
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,206.89,156.51
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,166.45,126.2
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,169.64,129.12
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,172.56,131.76
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,157.97,121.04
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,143.72,110.54
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,146.71,113.16
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,148.23,114.54
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,129.33,100.17
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,111.05,86.11
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,93.29,75.37
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,75.88,60.42
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,58.69,45.46
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,41.29,30.06
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,26.94,17.07
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.05,1.69
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,25.51,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,72.55,39.58
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,130.43,94.54
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,198.28,152.35
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,130.07,102.15
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,29.69,19.58
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,50.19,36.9
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,70.83,53.93
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,94.6,73.18
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,118.46,92.11
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,153.13,119.47
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,188.25,146.59
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,224.6,173.91
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,261.44,200.99
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,281.78,215.75
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,312.93,238.55
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,348.72,264.29
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,384.54,289.68
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,534.22,398.7
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,674.44,495.51
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,852.86,622.04
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,1002.68,718.26
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,1008.34,719.4
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,1010.52,720.17
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,951.16,680.49
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,873.22,623.01
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,934.54,670.4
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,976.24,697.12
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,954.94,683.25
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,930.72,668.23
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,902.29,650.53
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,871.1,631.02
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,834.05,606.38
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,794.8,580.25
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,752.23,552.86
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,707.87,522.83
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,660.52,489.81
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,610.24,453.79
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,557.0,415.31
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,503.43,375.16
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,448.46,331.82
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,394.21,287.68
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,338.08,241.0
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,279.32,191.67
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,224.27,145.66
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,172.29,103.99
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,121.74,68.68
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,75.66,46.13
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,56.3,42.84
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,52.98,40.11
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,47.17,35.05
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.07,28.65
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,29.28,18.82
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,18.02,5.73
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,15.39,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,37.68,18.83
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,91.17,65.51
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,145.48,111.34
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,89.73,68.51
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,30.62,19.99
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,111.32,87.0
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,198.47,157.48
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,161.27,126.45
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,117.44,89.97
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,228.6,178.8
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,340.42,264.69
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,434.65,335.46
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,534.67,408.35
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,568.42,430.95
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,601.16,452.94
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,630.53,471.49
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,658.79,489.06
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,587.55,435.89
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,512.75,380.04
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,550.76,407.24
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,599.11,440.64
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,572.6,420.81
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,556.24,408.42
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,677.65,494.71
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,794.04,573.63
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,650.52,472.7
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,510.97,373.03
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,539.66,394.46
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,566.63,413.62
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,445.65,327.98
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,326.8,241.98
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,564.04,421.86
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,766.76,564.89
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,725.85,535.31
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,683.7,506.18
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,448.91,336.53
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,253.02,188.34
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,286.64,214.89
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,318.83,239.5
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,359.88,269.51
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,379.56,279.97
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,336.92,245.31
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,295.26,211.13
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,246.81,172.01
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,201.37,136.55
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,156.81,105.47
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,122.28,87.53
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,100.12,79.94
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,88.85,70.45
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,72.96,56.85
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,56.43,42.37
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,38.55,26.44
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.74,5.95
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,21.06,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,56.53,30.78
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,109.08,77.61
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,175.98,133.45
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,196.92,153.52
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,221.16,174.82
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,208.44,165.24
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,185.73,146.25
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,192.54,150.87
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,190.57,148.24
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,292.29,228.76
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,402.29,312.99
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,432.35,333.31
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,461.55,352.97
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,456.12,346.81
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,436.65,330.62
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,523.66,393.63
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,600.97,447.69
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,566.17,420.37
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,517.56,383.91
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,510.42,377.52
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,502.7,370.57
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,395.84,293.49
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,283.45,210.8
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,273.37,203.58
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,263.28,196.07
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,243.66,181.46
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,224.13,166.89
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,580.97,438.45
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,896.92,655.96
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,768.72,562.39
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,643.19,469.63
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,438.51,325.18
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,240.67,178.7
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,411.18,307.93
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,563.96,418.12
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,492.66,365.71
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,425.7,316.94
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,450.81,336.95
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,460.78,343.85
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,422.89,314.32
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,379.93,279.77
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,280.86,207.21
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,213.87,161.42
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,212.96,152.01
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,187.97,121.63
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,141.77,89.38
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,100.26,67.58
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,80.33,62.94
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,74.58,58.11
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,66.49,51.16
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,53.69,39.91
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,37.12,25.14
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,19.94,7.72
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
