Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.33,1.15
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.97,5.13
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.07,9.49
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,23.18,13.8
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,17.62,9.12
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.05,4.43
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,110.0,85.39
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,215.25,169.3
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,275.2,216.24
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,337.61,264.34
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,331.74,258.22
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,323.86,250.74
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,341.15,263.14
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,358.14,275.16
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,349.1,266.95
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,339.68,258.63
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,344.8,261.97
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,339.34,257.44
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,426.5,321.61
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,503.11,376.27
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,769.1,575.92
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,995.03,727.41
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,921.7,673.32
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,825.44,599.54
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,903.15,657.61
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,956.84,691.08
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,940.29,677.76
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,920.59,663.14
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,853.36,617.53
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,784.1,565.26
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,688.23,499.34
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,600.12,437.51
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,608.83,446.61
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,611.67,450.42
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,578.83,427.9
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,544.58,404.12
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,535.58,399.53
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,512.73,382.25
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,454.67,336.65
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,400.01,292.27
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,344.14,245.72
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,289.59,199.38
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,234.38,152.68
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,181.28,109.11
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,125.34,68.05
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,77.32,41.79
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,46.75,34.71
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,43.77,32.23
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,40.1,29.08
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,36.21,25.56
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,28.92,18.92
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,21.18,11.19
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,9.72
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,38.62,26.02
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,56.7,41.62
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,78.2,59.72
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,99.95,77.71
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,229.92,184.62
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,370.94,297.22
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,480.03,382.26
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,599.08,472.19
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,526.97,413.5
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,408.2,318.51
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,518.43,402.83
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,637.12,489.34
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,668.58,508.98
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,698.07,527.6
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,657.23,494.88
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,609.01,456.98
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,804.11,603.77
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,971.02,715.85
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,985.03,721.65
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,995.47,726.54
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,1001.22,729.53
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,1003.38,730.35
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,996.56,724.07
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,986.06,715.59
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,850.64,622.69
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,696.19,507.67
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,820.98,603.89
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,914.15,668.52
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,887.08,649.73
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,857.24,630.11
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,822.08,606.89
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,784.76,582.14
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,704.28,524.9
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,633.79,471.91
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,627.69,471.13
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,607.67,458.54
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,509.4,383.3
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,439.41,329.45
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,428.77,320.67
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,397.44,292.5
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,343.52,247.6
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,286.73,199.84
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,234.02,156.82
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,189.83,122.61
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,142.26,87.52
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,98.83,62.37
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,68.82,53.57
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,62.04,47.88
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,54.42,41.36
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,46.37,34.26
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,35.89,24.82
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.91,14.25
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,34.31,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,97.46,60.25
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,152.88,110.21
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,219.74,167.54
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,224.34,176.79
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,209.9,167.5
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,215.14,172.15
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,214.28,170.81
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,292.34,232.87
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,378.19,299.12
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,348.16,273.73
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,310.21,242.05
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,396.25,308.02
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,476.13,367.53
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,578.1,443.03
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,674.4,512.49
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,680.91,513.63
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,684.05,512.86
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,712.91,532.49
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,740.59,551.07
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,706.32,524.34
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,659.42,489.15
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,677.35,501.88
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,694.21,513.56
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,687.15,508.02
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,679.08,501.93
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,759.88,561.88
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,829.95,613.11
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,808.99,598.45
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,786.76,583.37
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,775.25,575.8
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,760.19,565.7
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,480.67,363.8
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,216.01,162.0
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,416.72,317.15
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,599.42,451.39
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,480.73,362.38
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,374.98,282.74
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,228.27,173.0
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,83.07,60.51
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,243.86,186.07
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,382.42,287.78
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,328.36,245.01
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,280.8,208.23
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,237.65,175.68
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,196.22,145.45
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,164.78,121.77
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,134.17,100.22
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,83.1,65.73
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,51.54,38.87
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,46.99,35.0
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,42.17,30.67
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.17,22.54
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,24.11,13.7
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,30.2,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,84.93,52.58
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,138.05,99.37
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,202.3,153.81
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,267.04,209.02
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,338.61,269.01
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,356.47,284.91
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,368.03,293.98
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,387.02,308.11
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,409.84,324.23
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,550.71,434.43
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,703.77,548.26
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,731.32,564.74
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,749.91,575.36
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,813.19,618.49
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,876.26,660.5
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,909.95,680.78
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,941.11,699.38
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,837.09,624.82
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,699.78,519.63
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,867.82,645.37
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,1015.42,743.96
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,1022.37,746.87
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,1025.74,748.49
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,1025.05,748.0
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,1020.76,745.28
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,1008.51,736.63
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,992.89,725.92
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,973.14,712.96
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,950.3,698.01
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,922.16,679.19
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,891.09,658.42
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,855.19,634.65
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,816.82,609.07
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,775.26,580.6
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,731.59,550.32
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,683.29,514.98
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,633.8,477.96
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,581.75,438.77
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,528.93,397.88
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,452.88,338.23
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,396.35,293.35
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,345.08,251.51
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,293.3,208.31
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,241.4,162.07
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,187.16,114.18
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,133.41,74.81
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,89.05,50.86
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,55.67,42.25
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,51.51,38.87
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,46.97,35.06
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,42.13,30.78
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,33.69,23.11
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,24.72,14.35
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,37.46,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,105.48,65.38
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,164.88,118.77
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,236.71,180.33
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,300.29,235.8
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,370.51,295.36
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,433.06,346.96
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,497.59,398.23
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,557.15,443.11
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,617.97,487.18
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,672.42,525.72
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,726.59,562.06
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,770.19,589.09
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,817.2,618.02
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,858.2,644.28
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,897.02,668.84
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,929.7,687.74
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,959.58,704.65
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,984.03,718.97
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,1005.25,731.2
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,1020.65,738.61
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,1032.51,743.84
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,1038.24,746.35
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,1040.3,746.67
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,1037.68,744.15
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,1031.38,739.44
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,1018.56,730.72
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,1002.33,719.96
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,981.45,706.72
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,957.44,691.52
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,928.98,673.09
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,897.54,652.72
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,861.59,628.41
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,823.04,602.33
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,780.51,574.36
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,735.86,544.75
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,686.83,509.73
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,636.68,472.97
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,584.2,434.55
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,530.95,394.3
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,475.2,350.18
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,419.45,304.79
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,358.05,254.48
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,302.2,207.3
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,245.14,158.93
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,190.25,113.79
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,136.4,74.23
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,86.25,46.22
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,46.99,34.6
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,45.18,33.14
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,41.56,30.13
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,37.72,26.76
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,31.37,21.01
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,24.67,14.32
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.18,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,32.98,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,92.18,56.99
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,147.33,105.31
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,216.7,163.31
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,277.94,215.21
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,345.77,271.1
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,407.01,319.87
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,471.92,369.48
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,529.81,411.41
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,589.21,452.72
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,642.97,490.16
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,694.7,524.38
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,742.96,555.54
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,790.15,585.54
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,831.04,610.74
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,870.0,634.45
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,903.42,653.63
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,927.12,666.49
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,881.62,635.32
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,808.68,581.28
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,912.1,653.53
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,1000.11,705.85
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,1006.42,708.78
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,1009.25,710.57
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,953.84,675.23
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,880.28,621.96
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,938.05,666.72
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,977.28,691.63
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,859.45,613.0
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,736.38,523.99
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,818.06,587.39
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,878.37,629.13
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,697.77,505.66
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,531.06,383.74
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,557.81,405.08
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,576.07,418.98
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,557.79,407.02
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,536.06,392.41
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,537.87,396.46
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,522.72,385.62
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,465.24,340.8
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,411.25,297.38
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,328.09,235.72
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,278.94,202.81
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,245.44,168.16
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,191.58,115.3
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,134.57,73.54
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,85.81,46.12
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,51.72,38.36
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,49.79,36.9
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,45.99,33.78
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,41.98,30.27
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,34.47,23.48
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.69,15.06
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,30.18,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,84.72,52.11
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,138.27,98.09
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,203.03,151.44
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,266.5,204.1
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,336.11,260.65
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,387.37,301.97
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,440.04,343.04
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,507.48,394.31
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,579.03,447.16
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,631.99,485.26
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,682.87,520.53
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,729.8,551.1
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,775.61,580.48
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,815.81,606.19
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,854.17,630.49
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,887.03,649.71
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,917.28,667.12
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,941.61,681.52
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,955.0,688.92
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,969.24,695.67
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,980.15,700.34
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,986.73,703.77
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,989.95,705.23
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,991.5,705.77
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,981.0,698.82
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,969.59,691.49
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,955.07,682.28
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,934.41,668.33
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,911.15,652.78
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,883.87,635.57
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,854.09,616.72
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,819.93,595.23
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,783.72,572.22
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,743.17,546.12
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,701.07,517.91
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,654.69,484.94
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,607.75,450.87
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,556.23,413.62
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,506.6,376.55
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,454.19,335.61
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,402.63,294.25
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,349.54,251.28
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,298.25,208.95
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,238.04,165.66
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,203.67,145.61
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,160.78,107.34
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,106.84,66.69
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,73.94,57.43
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,68.42,52.88
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,60.61,46.29
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,52.37,39.09
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,40.87,28.86
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.21,18.75
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,28.62,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,80.56,49.59
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,132.32,94.26
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,194.52,145.69
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,253.14,194.34
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,322.53,250.11
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,382.21,297.71
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,445.71,346.84
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,503.84,390.67
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,564.1,434.87
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,616.73,472.78
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,669.65,510.11
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,717.08,541.08
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,760.94,569.19
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,801.08,595.27
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,839.5,620.05
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,872.69,639.97
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,903.53,658.26
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,928.97,674.29
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,951.55,688.54
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,967.14,696.97
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,970.99,697.97
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,977.55,701.91
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,980.79,703.8
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,979.73,702.06
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,975.34,698.3
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,964.27,691.39
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,950.14,682.64
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,931.29,670.88
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,909.7,657.39
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,883.16,640.35
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,853.97,621.56
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,820.55,599.89
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,784.79,576.55
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,744.98,550.08
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,703.62,521.24
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,655.26,486.32
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,607.37,451.07
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,558.09,415.03
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,508.58,377.75
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,453.1,334.47
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,401.62,293.01
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,348.51,249.88
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,297.05,207.25
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,245.43,164.41
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,196.97,125.33
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,148.83,90.17
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,104.94,64.59
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,72.47,55.97
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,67.64,52.0
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,60.19,45.74
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,52.33,38.89
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,40.83,28.72
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.79,17.58
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,32.23,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,90.18,55.02
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,143.95,101.93
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,211.56,158.27
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,271.51,209.02
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,338.29,264.19
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,397.81,312.82
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,460.89,362.78
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,518.1,406.18
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,577.01,449.48
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,627.57,485.27
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,679.84,520.15
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,726.91,550.36
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,772.93,579.34
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,813.2,604.82
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,851.57,628.79
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,877.94,643.35
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,908.14,660.4
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,931.75,674.35
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,952.42,686.45
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,968.51,694.3
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,981.35,700.16
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,988.35,703.82
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,991.91,705.48
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,990.57,703.27
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,985.8,699.06
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,974.2,691.59
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,959.4,682.25
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,940.64,670.91
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,918.93,657.72
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,892.07,640.81
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,862.41,622.07
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,828.41,599.22
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,791.98,574.74
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,752.1,548.98
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,710.2,521.36
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,663.87,488.87
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,616.28,454.66
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,566.25,418.28
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,515.53,380.24
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,458.38,335.81
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,405.19,292.99
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,350.37,248.3
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,296.75,203.61
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,243.43,159.09
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,188.35,114.62
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,137.6,77.33
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,90.64,50.22
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,57.17,42.86
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,56.8,42.65
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,52.09,38.71
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,46.21,33.58
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.3,25.66
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.99,16.91
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,25.64,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,68.11,41.33
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,122.24,87.16
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,181.73,136.47
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,239.6,184.93
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,304.98,238.7
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,362.54,285.8
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,428.43,338.1
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,374.1,294.32
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,303.52,236.21
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,473.4,370.11
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,652.77,505.09
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,699.01,535.59
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,744.35,564.89
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,784.94,591.38
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,824.02,616.59
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,855.49,635.44
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,884.29,652.39
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,904.19,664.36
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,926.19,677.83
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,940.17,684.96
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,950.9,690.08
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,958.9,694.59
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,963.76,697.18
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,960.42,694.56
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,953.9,690.04
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,891.51,645.45
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,818.18,591.11
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,863.27,625.94
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,891.02,646.18
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,844.12,611.83
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,798.8,577.08
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,738.89,536.5
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,681.48,497.12
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,637.06,465.85
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,594.61,435.61
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,555.26,407.93
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,516.58,380.37
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,517.41,382.6
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,501.75,370.87
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,440.98,324.34
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,387.96,283.74
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,349.25,252.19
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,304.3,214.27
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,255.02,174.19
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,208.6,137.38
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,163.07,104.47
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,121.75,79.76
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,88.66,69.24
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,81.41,63.32
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,74.94,57.96
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,63.16,47.84
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,47.69,34.34
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,31.68,19.93
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,17.08,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
