Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,24.5,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,65.06,39.07
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,113.75,80.57
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,177.03,133.01
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,234.46,181.01
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,299.25,234.22
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,304.13,239.79
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,307.08,242.28
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,349.22,274.53
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,391.37,305.83
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,384.51,298.83
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,380.57,293.72
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,481.42,369.57
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,578.95,440.58
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,620.09,468.62
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,660.68,496.2
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,705.25,526.1
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,760.49,562.56
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,789.61,580.88
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,816.95,598.03
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,843.37,613.4
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,867.62,627.21
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,868.81,626.72
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,867.56,624.87
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,877.4,629.95
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,884.83,633.39
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,854.78,612.74
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,820.1,589.33
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,806.07,580.24
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,790.48,569.96
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,778.64,562.41
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,763.36,552.5
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,735.15,533.85
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,705.61,514.15
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,580.21,424.62
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,470.38,344.55
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,522.79,385.6
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,561.28,414.46
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,534.64,395.34
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,497.88,368.0
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,448.88,330.05
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,400.35,291.58
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,343.46,248.01
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,295.97,212.13
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,253.94,176.06
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,205.98,135.23
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,160.64,102.36
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,119.5,77.69
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,85.71,66.78
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.39,60.79
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,69.02,52.98
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,61.77,46.69
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,46.99,33.77
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,31.71,20.0
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,16.31,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,26.09,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,69.34,41.73
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,124.8,88.7
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,186.38,139.98
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,247.28,191.03
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,320.51,251.31
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,380.25,299.85
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,443.94,350.02
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,504.65,396.6
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,568.37,444.1
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,621.4,482.88
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,674.68,520.51
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,640.33,489.78
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,582.56,441.74
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,608.8,458.2
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,632.82,472.4
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,630.43,467.22
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,613.49,452.21
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,679.41,498.17
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,734.86,535.96
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,866.17,630.54
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,975.86,701.31
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,982.37,703.68
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,985.49,704.77
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,982.72,702.56
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,976.56,698.32
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,853.87,614.78
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,711.01,510.08
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,826.17,596.71
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,910.35,653.86
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,883.79,636.14
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,854.54,617.43
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,820.74,595.65
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,784.72,572.27
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,744.9,546.18
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,703.24,517.8
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,631.46,464.19
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,572.39,419.37
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,523.28,384.61
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,475.2,349.77
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,425.73,312.61
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,378.16,276.8
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,343.37,249.26
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,298.38,212.73
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,252.3,177.92
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,209.28,146.8
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,170.82,116.71
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,129.14,87.7
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,96.45,75.42
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,84.7,65.79
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,72.04,55.29
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,58.85,44.05
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,45.14,32.1
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,30.96,19.34
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,23.95,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,63.69,38.25
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,112.96,80.07
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,177.33,133.36
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,232.73,179.99
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,294.21,230.78
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,241.86,190.81
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,163.14,126.86
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,170.46,132.16
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,183.24,141.44
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,173.33,132.97
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,163.13,124.3
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,266.32,204.41
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,366.7,279.64
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,407.3,308.2
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,448.3,336.7
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,426.01,317.93
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,402.23,298.41
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,439.61,325.04
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,476.91,351.06
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,553.9,404.61
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,619.88,449.14
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,616.03,445.59
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,611.29,441.89
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,614.08,442.89
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,616.02,443.31
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,700.78,504.73
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,786.28,564.94
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,760.36,545.89
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,734.0,527.14
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,626.2,452.04
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,524.61,379.8
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,508.58,369.42
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,492.42,358.55
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,615.24,454.36
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,708.33,525.11
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,663.17,492.06
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,616.54,457.9
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,566.53,421.08
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,512.76,380.5
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,459.58,338.43
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,406.71,295.45
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,352.15,250.68
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,298.86,206.04
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,245.75,161.32
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,190.46,116.24
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,139.65,78.49
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,92.57,50.58
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,54.99,40.84
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,53.26,39.48
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,49.24,36.15
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,44.98,32.42
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.43,24.86
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.91,16.93
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.65,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,48.62,28.64
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,95.69,67.88
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,154.51,116.04
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,210.02,161.87
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,273.54,213.78
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,338.63,266.66
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,404.15,319.12
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,463.24,364.45
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,524.16,409.92
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,581.66,451.66
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,635.83,490.08
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,688.8,527.29
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,742.62,563.62
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,783.7,590.64
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,823.32,616.45
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,857.66,637.76
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,894.39,660.56
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,919.25,675.94
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,941.33,689.52
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,952.26,694.69
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,968.71,703.64
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,975.66,707.08
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,979.27,708.48
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,980.14,707.15
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,977.66,703.75
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,967.33,696.07
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,953.84,686.8
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,935.56,674.71
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,914.41,660.82
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,888.16,643.39
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,859.16,624.19
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,825.44,600.59
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,789.33,575.45
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,750.24,549.42
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,709.18,521.43
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,663.92,488.87
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,617.34,454.73
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,568.11,418.77
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,515.12,379.13
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,461.94,337.5
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,409.08,294.97
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,354.69,250.79
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,301.51,206.65
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,248.0,161.88
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,191.89,116.32
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,140.99,78.67
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,93.74,50.75
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,54.21,40.09
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,51.63,38.11
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,47.95,35.06
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,44.06,31.66
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,36.67,25.08
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.92,16.97
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.08,0.25
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,26.04,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,69.37,41.37
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,125.0,88.69
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,187.01,140.37
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,248.18,191.72
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,321.94,252.57
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,381.99,301.51
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,446.0,352.05
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,507.37,399.32
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,571.89,447.6
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,592.6,460.18
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,599.83,462.49
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,688.13,527.08
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,775.03,585.75
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,814.94,610.22
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,852.96,633.33
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,880.13,649.05
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,911.32,667.45
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,936.33,682.73
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,958.37,696.1
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,974.28,704.33
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,986.96,710.53
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,993.83,714.25
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,997.24,715.87
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,994.69,712.32
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,988.66,706.69
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,977.78,699.5
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,963.69,690.35
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,944.7,678.1
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,922.81,664.03
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,895.78,646.39
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,865.95,626.93
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,832.61,605.1
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,796.76,581.51
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,757.06,555.2
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,715.34,527.18
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,668.35,493.35
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,620.47,458.21
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,570.93,421.05
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,517.57,380.3
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,464.06,338.41
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,410.84,295.63
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,356.08,251.19
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,302.51,206.78
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,248.74,161.92
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,192.72,116.59
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,141.75,78.89
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,94.42,50.84
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,54.91,40.5
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,53.17,39.23
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,49.58,36.35
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,45.78,33.11
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.19,25.52
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.69,17.63
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.47,0.78
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,29.67,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,83.48,50.15
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,137.47,97.18
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,203.16,151.94
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,269.31,207.57
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,343.18,268.66
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,404.09,318.34
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,468.69,369.24
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,529.42,415.8
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,591.37,461.9
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,645.06,500.22
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,698.64,535.92
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,747.86,567.71
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,791.04,594.73
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,830.89,618.85
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,868.7,641.23
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,902.17,660.67
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,933.13,678.27
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,957.19,692.35
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,978.11,704.42
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,994.23,712.32
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,1006.96,718.11
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,1013.23,721.0
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,1015.92,721.77
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,1013.5,717.98
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,1007.49,712.08
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,996.01,703.97
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,981.16,693.86
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,961.24,679.61
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,938.26,663.56
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,911.35,646.45
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,881.51,627.46
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,846.28,604.96
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,808.49,580.71
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,767.58,554.26
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,724.55,526.2
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,677.94,493.94
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,629.84,459.38
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,578.75,421.88
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,526.79,382.72
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,472.61,340.95
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,418.3,297.81
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,362.7,252.99
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,307.88,207.75
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,246.47,157.08
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,192.37,112.98
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,139.5,73.8
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,89.81,44.57
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,46.78,33.54
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,40.83,28.74
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,38.22,26.66
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,35.47,24.31
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,29.93,19.43
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,24.09,13.94
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,27.62,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,78.09,46.55
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,130.24,91.65
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,193.69,144.08
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,252.71,193.63
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,322.82,251.13
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,382.87,299.9
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,446.82,350.2
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,503.93,393.15
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,562.86,435.97
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,616.18,474.03
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,669.84,511.23
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,718.15,541.43
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,763.26,568.66
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,804.54,592.99
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,844.1,615.45
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,878.47,633.13
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,910.62,648.88
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,935.77,659.73
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,950.21,663.67
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,967.69,669.34
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,982.09,672.81
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,989.32,677.26
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,993.14,679.88
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,989.45,679.1
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,982.28,676.32
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,972.48,671.98
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,959.57,665.72
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,941.47,654.93
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,920.55,642.37
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,894.55,627.26
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,865.84,610.38
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,833.18,590.87
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,798.03,569.56
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,757.97,544.4
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,716.01,517.04
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,670.47,486.12
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,622.41,452.66
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,571.91,416.28
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,520.92,378.5
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,467.36,337.76
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,414.45,296.31
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,360.2,253.25
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,302.85,206.97
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,249.46,163.24
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,199.24,123.01
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,151.77,90.78
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,115.59,72.22
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,74.53,56.88
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,63.74,48.05
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,57.32,42.85
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,50.55,37.12
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,41.01,28.73
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,31.03,19.59
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.65,1.97
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,23.72,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,63.34,37.12
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,111.67,78.6
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,175.04,130.89
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,232.9,179.07
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,298.63,232.91
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,356.58,279.46
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,418.9,327.94
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,481.33,375.07
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,542.62,420.03
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,530.99,408.11
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,500.24,382.01
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,577.84,437.37
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,650.16,486.9
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,634.78,472.19
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,623.12,460.37
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,589.53,433.6
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,562.19,411.04
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,668.9,486.79
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,767.62,554.37
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,875.6,629.5
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,968.35,688.15
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,906.58,646.57
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,831.92,592.45
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,868.3,617.64
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,902.03,640.08
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,875.69,622.4
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,847.7,604.09
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,735.42,527.18
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,627.39,451.54
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,670.27,483.62
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,709.07,511.55
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,605.71,439.08
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,510.02,371.08
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,621.98,458.49
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,706.1,522.1
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,661.11,489.4
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,614.68,455.78
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,551.23,408.38
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,500.29,369.75
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,393.24,290.91
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,314.4,233.59
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,287.87,213.68
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,264.55,195.5
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,232.84,171.25
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,201.71,147.48
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,159.26,105.26
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,97.71,53.89
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,55.9,41.76
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,53.02,39.45
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,49.0,36.12
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,44.73,32.39
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,36.92,25.45
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.85,17.12
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.04,1.46
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,27.58,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,78.16,46.14
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,128.93,90.84
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,190.88,142.42
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,252.45,193.86
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,319.48,248.6
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,378.09,295.85
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,440.53,344.49
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,498.23,388.08
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,558.17,431.93
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,610.76,468.62
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,661.63,502.48
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,622.26,468.57
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,555.89,415.14
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,599.14,444.95
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,642.28,473.45
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,776.09,567.97
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,893.33,642.13
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,917.97,653.74
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,939.73,664.34
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,956.45,671.74
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,970.05,677.24
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,977.45,681.0
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,981.46,682.86
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,980.61,681.88
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,976.34,678.98
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,966.76,672.95
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,953.99,665.1
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,935.9,653.33
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,914.91,639.84
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,889.22,624.2
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,860.74,606.8
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,828.22,587.23
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,793.11,565.82
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,753.39,541.16
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,711.65,514.82
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,664.32,482.15
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,615.6,447.79
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,566.05,412.18
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,515.99,375.1
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,463.82,335.37
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,411.94,294.64
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,358.16,251.91
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,301.31,205.96
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,248.22,162.23
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,197.67,121.41
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,147.86,84.6
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,101.84,56.87
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,60.86,45.33
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,58.64,43.61
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,54.48,40.3
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.0,35.67
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.21,28.01
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,31.01,19.62
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.64,2.46
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,25.71,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,68.62,39.69
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,124.13,87.43
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,186.3,138.98
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,244.23,187.46
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,313.05,243.59
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,372.78,291.71
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,436.63,341.44
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,494.57,385.25
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,554.77,429.34
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,607.59,466.13
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,660.82,501.95
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,708.9,530.7
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,753.75,556.28
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,794.71,581.14
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,834.02,604.47
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,867.18,622.15
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,898.02,638.04
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,924.03,652.48
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,939.3,660.17
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,955.79,668.02
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,969.22,673.99
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,976.98,678.59
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,981.39,681.31
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,981.56,680.76
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,978.38,678.25
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,968.32,672.46
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,955.11,664.84
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,936.59,653.98
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,915.25,641.41
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,889.3,625.91
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,860.61,608.62
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,827.66,587.28
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,792.34,564.33
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,752.75,539.28
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,711.23,512.35
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,667.25,482.34
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,621.42,450.24
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,571.96,415.3
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,521.8,378.69
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,465.37,335.75
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,412.32,293.94
