Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,358.07,250.64
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,304.93,207.17
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,250.92,162.5
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,198.96,120.35
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,143.32,79.01
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,95.68,50.3
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,51.7,37.62
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,49.0,35.57
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,45.62,32.88
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,42.04,29.84
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,35.04,23.66
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,27.62,16.79
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.63,1.56
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,27.45,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,77.63,44.97
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,129.41,90.76
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,192.38,143.25
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,254.39,195.29
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,322.13,250.96
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,381.47,299.19
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,444.69,348.88
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,502.26,392.77
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,561.88,436.79
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,614.82,474.38
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,666.01,509.15
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,713.53,539.81
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,760.22,569.31
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,801.12,594.34
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,840.26,617.85
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,874.13,637.54
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,898.63,650.89
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,923.39,666.08
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,945.3,679.43
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,961.74,687.91
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,974.99,694.42
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,982.47,698.77
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,986.56,701.1
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,914.4,651.91
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,819.13,581.31
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,901.56,643.66
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,960.34,682.26
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,861.17,615.82
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,754.79,537.8
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,820.84,590.55
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,866.55,623.07
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,833.45,600.32
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,797.84,576.34
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,758.35,551.78
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,716.83,525.53
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,669.05,491.45
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,620.98,456.42
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,570.08,418.74
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,520.07,380.71
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,467.15,339.65
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,414.68,297.84
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,360.33,254.15
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,307.24,210.51
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,249.77,163.54
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,199.01,122.49
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,148.62,84.9
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,101.95,56.38
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,59.24,44.0
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,56.93,42.2
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,52.69,38.81
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,47.47,34.4
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,39.03,26.98
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,30.21,18.89
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,15.22,2.56
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,26.38,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,74.66,42.7
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,127.31,89.19
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,190.79,142.18
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,254.87,196.07
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,326.52,255.41
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,386.51,304.43
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,450.38,354.89
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,511.57,401.89
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,574.21,448.56
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,626.6,485.94
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,679.0,521.13
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,728.91,553.52
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,778.27,584.9
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,812.7,605.26
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,850.52,627.71
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,884.11,647.26
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,915.29,665.05
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,939.69,678.27
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,961.06,689.52
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,977.71,698.07
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,991.06,704.59
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,998.54,708.91
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,1002.49,711.15
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,998.43,706.97
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,990.75,700.68
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,979.73,693.52
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,965.46,684.41
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,947.19,673.1
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,926.0,659.97
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,899.64,643.23
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,870.48,624.67
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,836.93,603.4
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,800.93,580.36
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,761.05,554.17
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,719.16,526.46
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,673.59,494.24
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,626.56,460.24
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,576.57,423.17
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,525.84,384.61
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,468.91,340.7
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,415.55,298.13
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,360.8,254.0
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,307.13,209.7
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,252.95,164.66
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,196.9,119.28
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,145.36,80.76
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,97.38,51.43
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,53.87,39.44
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,52.87,38.81
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,48.86,35.59
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,44.58,31.98
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.09,25.37
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,29.4,18.26
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.82,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,25.99,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,73.5,41.8
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,126.28,88.4
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,190.07,141.23
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,255.85,196.2
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,329.54,256.85
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,389.48,305.56
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,453.27,355.66
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,454.73,354.93
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,446.78,345.97
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,562.86,433.93
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,686.67,522.77
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,680.46,513.99
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,651.79,488.66
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,601.48,449.15
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,540.52,401.48
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,652.83,482.6
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,770.54,563.97
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,726.53,529.88
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,687.21,499.44
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,852.48,620.2
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,997.32,713.73
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,1003.64,716.63
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,1006.35,718.39
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,835.51,602.49
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,637.23,456.33
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,689.32,495.48
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,743.38,534.41
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,705.7,508.13
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,672.7,485.26
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,675.43,489.09
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,676.87,491.82
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,616.72,449.28
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,560.22,409.13
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,650.26,480.96
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,712.84,530.48
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,667.69,497.33
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,619.98,462.24
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,518.37,385.69
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,442.04,327.84
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,337.97,251.39
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,247.06,184.35
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,287.06,212.19
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,306.11,221.03
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,258.63,182.1
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,213.63,145.13
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,173.81,118.8
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,145.92,103.95
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,113.36,89.64
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,97.66,76.93
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,82.08,64.0
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,66.03,50.35
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,50.2,36.51
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,33.98,22.08
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,17.65,4.22
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,6.65
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,36.18,23.31
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,54.82,39.1
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,78.91,58.99
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,103.67,79.19
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,150.71,117.31
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,196.48,153.99
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,265.32,208.22
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,331.76,259.53
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,350.6,272.74
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,366.91,283.84
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,359.75,276.55
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,359.58,274.43
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,384.29,292.12
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,408.68,309.36
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,513.61,387.36
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,610.5,457.56
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,623.45,464.99
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,634.94,471.79
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,713.77,527.48
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,782.46,574.89
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,737.64,540.56
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,682.01,499.36
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,570.53,418.8
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,451.97,331.86
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,292.65,216.53
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,134.33,97.84
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,146.39,107.25
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,158.28,116.33
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,134.67,98.32
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,111.32,80.46
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,169.7,125.14
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,227.14,168.47
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,247.49,183.68
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,267.36,198.57
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,250.44,186.15
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,233.73,173.93
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,176.05,130.92
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,118.88,87.51
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,167.37,125.21
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,213.27,160.49
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,172.23,129.64
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,132.04,99.18
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,87.03,64.04
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,39.98,26.65
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,80.38,59.29
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,115.82,87.81
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,98.83,78.09
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,82.62,64.62
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,66.64,51.24
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,50.49,37.43
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,36.23,25.01
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,21.34,11.94
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.66,0.41
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.63,9.31
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,48.84,32.97
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,75.94,55.62
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,108.57,82.57
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,143.34,111.0
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,152.57,118.62
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,159.43,123.78
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,232.0,181.35
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,318.72,248.3
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,323.47,250.28
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,315.28,242.55
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,538.19,415.1
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,758.95,572.19
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,673.89,505.69
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,547.17,407.7
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,588.28,436.36
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,640.32,471.05
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,579.7,425.2
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,515.59,377.1
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,662.14,481.73
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,789.06,568.54
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,791.03,567.87
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,790.93,566.76
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,893.74,641.47
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,972.44,692.27
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,962.2,684.89
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,948.86,676.33
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,849.16,608.95
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,742.81,530.61
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,811.54,585.45
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,855.58,618.03
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,822.91,596.51
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,787.93,573.87
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,703.43,513.39
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,628.39,457.12
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,630.77,462.79
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,617.03,455.46
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,567.63,418.67
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,517.7,380.76
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,456.13,333.41
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,407.9,295.83
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,343.77,248.14
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,297.48,214.69
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,257.56,177.21
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,199.26,123.26
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,149.17,85.63
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,102.72,56.77
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,59.27,44.29
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,56.79,42.44
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,52.55,38.95
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,47.41,34.52
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,38.97,27.09
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,30.16,19.01
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,15.2,3.02
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,26.6,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,75.02,40.56
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,127.63,88.42
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,192.61,142.32
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,254.05,193.89
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,324.05,251.41
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,358.37,279.81
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,383.05,299.11
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,423.81,328.77
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,462.15,355.22
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,500.87,381.65
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,537.36,405.66
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,596.27,446.44
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,657.53,487.74
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,753.62,553.58
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,842.25,608.59
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,875.68,626.69
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,906.61,643.52
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,931.0,657.44
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,952.39,669.53
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,968.65,677.13
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,981.63,682.79
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,918.87,642.69
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,833.04,581.19
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,916.66,640.51
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,982.06,678.9
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,972.28,672.04
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,959.25,664.08
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,940.83,651.57
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,919.51,637.41
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,893.51,622.23
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,864.72,605.25
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,831.58,585.39
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,795.99,563.79
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,756.54,539.1
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,715.1,512.88
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,668.25,480.73
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,619.83,446.75
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,570.2,411.32
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,520.02,374.49
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,467.46,335.04
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,415.22,294.58
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,361.85,252.66
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,305.44,207.52
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,251.72,163.66
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,200.29,122.29
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,150.04,85.01
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,103.39,56.31
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,59.28,43.71
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,55.97,41.19
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,51.69,37.8
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,47.13,33.97
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,38.21,26.19
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,29.37,18.18
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.8,2.77
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,20.88,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,55.4,28.57
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,105.06,72.47
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,167.69,123.81
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,223.19,170.03
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,285.64,221.15
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,343.06,267.03
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,404.84,314.67
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,461.21,355.8
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,524.66,400.14
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,577.84,436.05
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,631.73,470.96
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,680.14,500.98
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,728.17,529.41
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,769.37,554.46
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,809.2,578.37
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,842.98,597.59
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,874.61,615.34
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,900.8,631.52
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,919.46,643.11
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,935.43,652.46
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,948.37,659.94
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,957.18,665.74
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,962.85,669.72
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,965.91,672.19
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,965.7,672.74
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,908.55,635.23
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,846.29,590.35
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,762.68,535.23
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,681.75,480.64
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,675.51,477.76
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,668.7,473.96
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,349.99,254.98
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,38.34,23.6
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,73.86,50.89
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,109.13,77.78
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,81.74,57.1
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,54.15,36.12
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,40.1,25.47
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,26.09,14.7
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,83.05,59.04
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,138.29,101.83
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,174.32,129.66
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,207.04,154.83
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,192.57,143.68
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,182.14,135.56
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,165.63,120.64
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,146.67,105.32
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,115.06,91.01
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,98.27,77.42
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,82.39,64.25
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,66.02,50.35
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,50.22,36.62
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,34.0,22.25
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,17.66,4.55
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,24.52,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,69.26,35.81
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,121.94,84.22
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,183.96,136.01
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,244.95,187.42
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,311.75,242.65
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,371.0,290.74
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,434.26,340.31
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,492.05,384.15
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,551.99,428.13
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,605.76,466.14
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,659.92,503.11
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,641.77,484.8
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,602.29,451.44
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,586.68,437.52
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,553.03,410.71
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,730.71,540.78
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,900.03,653.1
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,812.87,590.71
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,700.65,507.21
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,846.97,612.99
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,972.81,693.98
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,980.52,697.52
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,984.87,700.07
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,985.42,698.93
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,982.6,695.8
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,972.88,689.46
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,959.95,681.22
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,941.64,668.66
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,920.47,654.37
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,894.65,638.12
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,866.07,620.09
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,719.94,519.47
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,583.3,418.63
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,663.82,482.64
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,717.43,524.92
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,669.12,490.04
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,620.37,454.85
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,571.38,419.15
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,521.94,382.12
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,469.98,342.24
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,414.72,298.92
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,360.91,256.05
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,308.45,213.22
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,255.59,169.57
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,205.3,128.73
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,156.18,91.9
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,110.83,63.55
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,67.34,50.83
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,62.52,47.05
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,57.16,42.64
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,51.17,37.52
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,41.3,28.89
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.95,19.56
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.6,3.32
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,23.39,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,66.05,33.56
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,118.23,81.52
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,179.17,131.78
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,237.13,179.86
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,306.28,235.74
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,365.84,283.43
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,429.48,332.73
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,487.24,376.18
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,547.22,419.93
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,601.11,458.67
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,655.46,496.84
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,702.97,527.41
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,746.81,554.75
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,686.4,507.19
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,598.87,439.18
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,745.86,545.42
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,893.59,642.04
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,833.02,598.35
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,749.42,536.44
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,869.52,621.45
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,967.21,683.0
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,801.17,570.53
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,599.58,426.15
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,639.63,454.16
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,678.34,479.51
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,832.67,590.91
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,952.95,670.94
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,936.44,658.53
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,917.11,645.56
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,891.79,630.14
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,863.77,612.96
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,726.5,519.15
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,596.9,424.79
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,669.85,482.69
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,717.08,520.24
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,673.75,490.02
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,628.31,458.06
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,516.17,376.32
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,436.61,317.58
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,438.71,319.28
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,419.97,301.75
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,350.97,249.96
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,309.3,220.29
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,263.08,178.68
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,202.1,123.77
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,150.82,85.15
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,103.04,55.27
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,57.72,42.64
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,53.57,39.38
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,49.6,36.22
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,45.36,32.65
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,37.61,25.82
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.59,17.64
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.41,2.62
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,25.52,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,71.76,35.45
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,126.46,86.7
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,190.68,139.81
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,252.82,191.47
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,320.66,246.47
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,380.88,294.69
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,445.11,344.29
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,503.81,388.31
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,564.5,432.39
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,618.74,470.28
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,671.26,505.5
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,720.62,536.76
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,769.14,566.87
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,810.78,591.52
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,850.63,614.64
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,885.01,634.33
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,910.0,647.89
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,935.49,663.16
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,958.06,676.59
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,975.05,685.19
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,988.83,691.88
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,996.32,696.2
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,1000.36,698.54
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,997.37,695.23
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,990.86,689.91
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,981.11,684.13
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,968.15,676.45
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,949.87,665.89
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,928.73,653.53
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,902.49,637.54
