Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,761.74,555.0
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,720.64,526.07
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,676.98,495.02
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,631.82,462.32
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,580.41,424.47
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,530.48,386.81
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,478.0,346.54
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,426.26,305.88
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,372.63,263.57
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,320.78,221.8
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,268.85,179.98
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,220.22,141.37
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,172.05,105.7
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,127.71,77.74
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,86.52,66.0
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,79.58,60.57
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,71.8,54.35
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,66.09,49.56
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,52.11,37.47
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,38.86,25.53
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.27,3.71
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,13.54,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,32.88,3.36
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,87.25,58.36
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,145.31,106.46
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,212.33,162.13
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,285.12,222.58
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,264.63,208.43
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,227.67,178.66
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,247.02,192.92
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,255.79,198.3
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,366.66,285.09
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,489.46,378.42
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,618.35,476.38
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,753.94,573.91
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,714.03,539.98
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,648.34,485.76
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,781.87,584.43
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,905.06,667.41
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,924.01,676.76
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,947.31,689.5
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,966.05,699.43
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,981.65,707.32
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,909.58,657.1
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,807.04,580.15
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,913.26,658.21
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,993.62,709.73
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,984.28,702.68
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,971.61,694.05
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,954.37,681.39
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,934.01,666.84
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,908.35,650.03
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,879.79,631.35
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,771.2,555.02
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,670.01,478.13
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,709.82,512.45
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,728.62,529.88
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,683.35,498.33
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,636.45,464.49
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,586.1,428.3
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,534.9,390.39
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,421.48,305.85
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,349.86,253.48
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,343.31,244.91
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,313.04,213.5
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,258.41,168.13
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,206.71,126.01
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,150.37,83.49
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,101.89,53.0
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,56.99,41.5
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,52.96,38.36
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,48.97,35.21
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,44.74,31.65
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.15,25.01
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,29.48,17.9
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.87,0.82
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,16.39,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,43.05,3.03
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,102.57,67.87
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,166.27,120.74
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,232.6,176.19
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,308.59,239.23
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,369.54,289.72
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,434.92,342.17
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,497.41,390.33
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,561.91,438.49
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,616.2,478.21
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,670.69,515.82
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,720.67,549.12
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,764.8,577.78
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,806.62,604.06
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,846.57,628.68
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,880.58,647.85
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,912.07,665.1
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,937.99,681.32
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,960.88,695.58
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,978.13,704.7
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,992.01,711.68
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,1000.41,714.87
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,1005.26,715.86
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,997.57,708.86
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,985.93,699.5
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,976.65,693.31
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,964.14,685.11
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,946.2,673.73
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,925.36,660.52
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,899.87,644.02
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,871.63,625.72
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,839.05,603.21
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,804.05,579.11
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,765.19,554.57
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,724.34,528.33
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,677.56,494.9
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,629.82,460.2
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,580.41,424.56
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,530.46,387.51
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,477.65,346.67
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,422.04,302.9
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,367.76,259.67
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,314.93,216.65
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,261.67,173.04
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,211.93,133.09
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,162.44,96.27
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,117.2,67.9
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,76.36,57.4
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,70.9,53.16
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,64.35,47.84
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,57.46,41.99
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,48.18,33.9
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,35.49,22.54
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,18.29,1.74
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,18.62,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,52.06,1.01
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,111.16,72.78
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,180.84,130.76
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,243.24,183.81
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,314.26,243.19
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,376.3,294.49
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,442.77,347.65
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,502.34,393.24
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,562.27,437.6
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,617.19,477.29
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,672.36,515.04
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,721.28,547.11
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,769.16,577.93
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,811.49,603.92
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,845.84,624.06
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,879.69,643.65
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,910.94,661.25
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,936.82,675.13
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,959.74,687.24
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,976.69,695.68
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,990.25,702.01
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,998.34,704.92
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,1002.94,705.74
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,1001.53,702.88
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,996.61,697.96
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,986.78,691.54
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,973.64,683.15
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,954.98,671.56
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,933.36,658.14
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,907.49,642.01
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,878.81,624.17
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,845.37,603.13
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,809.53,580.38
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,769.71,554.79
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,727.86,527.6
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,682.44,496.02
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,635.77,462.66
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,583.98,425.88
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,532.74,388.29
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,479.12,347.02
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,425.84,304.87
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,370.94,261.01
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,317.2,217.05
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,258.74,169.07
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,206.85,126.9
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,155.44,88.33
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,107.81,58.48
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,63.24,46.63
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,58.77,43.16
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,54.65,39.82
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.1,35.1
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,40.3,27.45
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,31.11,19.04
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.71,0.17
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,11.64,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,27.91,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,82.72,54.36
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,140.34,102.01
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,207.03,156.87
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,279.88,216.72
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,341.04,266.74
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,411.39,322.42
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,402.6,314.76
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,374.4,291.11
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,506.37,392.84
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,651.87,500.54
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,700.98,532.06
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,749.29,562.06
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,792.87,589.02
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,831.4,612.12
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,864.41,629.92
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,894.84,645.75
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,921.68,659.87
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,945.78,672.06
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,961.33,678.67
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,973.54,683.17
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,982.28,686.95
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,987.74,688.74
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,983.38,683.4
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,975.61,676.14
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,966.24,670.15
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,953.78,662.35
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,935.06,649.36
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,913.72,634.87
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,888.46,619.9
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,860.78,603.31
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,827.83,583.23
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,792.92,561.66
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,754.72,536.74
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,713.61,509.43
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,667.41,478.1
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,620.9,445.82
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,572.47,412.08
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,524.0,377.33
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,472.8,339.09
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,422.32,300.37
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,369.82,259.85
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,319.32,220.0
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,268.75,179.63
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,220.71,141.93
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,173.23,107.4
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,130.23,80.55
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,90.24,68.4
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,82.62,62.49
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,77.37,58.4
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,66.69,49.56
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,51.31,36.41
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,36.59,23.32
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,19.02,0.65
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,29.81,17.19
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,49.99,34.52
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,82.32,61.09
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,113.67,86.8
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,144.17,111.46
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,175.71,136.47
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,228.45,177.58
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,292.9,226.63
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,389.8,300.54
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,486.34,372.13
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,541.35,409.86
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,608.25,454.95
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,656.65,486.98
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,705.52,518.76
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,808.52,590.43
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,908.37,653.1
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,927.86,662.11
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,951.81,674.53
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,970.23,683.68
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,985.48,690.89
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,994.45,695.69
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,999.97,698.48
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,995.35,693.65
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,987.13,686.78
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,977.85,681.18
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,965.4,673.67
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,948.01,662.07
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,927.77,648.73
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,902.47,633.29
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,874.47,616.1
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,841.31,594.5
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,808.77,573.22
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,768.54,549.1
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,726.45,522.85
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,681.24,491.87
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,634.54,459.11
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,584.24,422.83
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,533.41,385.2
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,480.0,344.72
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,426.88,303.32
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,372.05,260.25
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,314.21,214.01
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,259.98,170.08
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,208.29,128.69
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,157.08,90.5
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,109.88,60.97
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,65.59,48.55
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,60.55,44.62
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,55.56,40.57
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,49.9,35.74
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,40.35,27.46
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.36,18.34
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,14.07,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,36.74,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,96.34,62.75
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,158.75,115.11
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,221.14,167.46
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,296.72,229.97
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,358.78,280.89
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,425.62,333.9
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,487.34,380.62
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,552.01,427.78
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,607.75,467.56
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,664.06,506.41
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,712.09,536.33
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,761.91,566.83
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,804.9,592.97
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,846.2,617.6
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,881.74,638.37
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,907.67,652.71
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,934.24,667.18
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,957.91,679.69
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,976.03,689.0
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,990.91,696.32
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,999.44,701.18
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,1004.5,704.04
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,1004.62,702.47
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,1001.27,698.87
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,991.45,692.81
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,978.29,684.78
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,959.58,672.19
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,937.84,657.76
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,911.76,641.46
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,882.84,623.35
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,849.44,602.72
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,813.5,580.27
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,773.19,554.38
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,730.82,526.92
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,684.89,495.59
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,637.51,462.04
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,587.32,426.46
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,536.34,389.2
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,479.28,345.74
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,425.2,303.17
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,369.81,259.13
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,315.46,214.8
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,259.84,168.9
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,202.28,122.39
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,150.02,83.14
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,101.33,52.72
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,55.51,40.27
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,51.65,37.28
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,47.6,33.98
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,43.3,30.28
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,35.72,23.66
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,27.99,16.43
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,12.73,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,33.16,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,92.41,59.33
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,154.17,111.01
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,214.05,161.11
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,286.71,220.98
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,347.75,270.8
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,413.63,322.81
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,475.11,369.96
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,539.94,418.11
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,449.45,346.06
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,306.41,232.72
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,528.06,403.18
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,747.4,558.64
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,790.08,583.2
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,831.12,607.4
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,767.94,560.18
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,677.54,490.55
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,662.16,477.1
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,631.91,453.38
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,816.34,584.45
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,974.57,685.27
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,983.04,688.53
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,988.11,691.05
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,986.19,687.92
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,980.79,682.81
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,971.65,676.94
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,959.29,669.19
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,941.96,658.8
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,921.71,646.62
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,896.34,631.2
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,868.24,614.02
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,836.11,594.15
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,801.42,572.49
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,762.56,547.91
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,721.72,521.75
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,675.19,489.56
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,627.43,455.82
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,577.74,420.01
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,527.49,382.78
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,474.49,342.53
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,422.05,301.57
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,363.9,256.05
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,310.56,212.92
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,256.97,169.02
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,206.11,127.98
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,155.7,90.39
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,109.33,61.4
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,65.5,48.7
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,60.69,44.94
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,55.24,40.47
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.19,35.29
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,39.62,26.95
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,29.6,17.72
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,20.89,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,90.91,57.8
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,168.39,120.38
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,230.25,172.09
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,301.49,230.46
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,362.49,279.68
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,427.96,330.42
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,488.05,375.33
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,549.53,419.6
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,604.44,457.8
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,659.65,493.81
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,709.06,524.08
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,752.44,549.7
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,794.88,575.88
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,835.55,600.61
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,870.28,621.74
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,902.62,641.23
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,929.6,656.82
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,953.59,670.52
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,971.39,680.77
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,985.87,688.99
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,994.41,694.64
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,999.42,698.2
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,998.35,696.64
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,993.69,692.94
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,984.03,687.64
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,970.97,680.25
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,953.19,669.89
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,932.29,657.54
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,906.94,641.82
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,878.65,624.19
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,844.99,601.93
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,808.8,577.95
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,768.95,553.58
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,726.96,527.44
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,681.43,496.52
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,634.42,462.88
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,563.82,410.87
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,508.87,369.73
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,464.54,336.7
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,416.91,299.98
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,361.23,257.55
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,310.78,218.73
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,251.3,176.23
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,209.74,149.51
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,172.79,113.93
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,110.09,62.81
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,65.58,48.78
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,59.06,43.6
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,51.11,37.04
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,42.56,29.79
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,34.98,23.14
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,27.23,15.79
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,31.41,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,91.71,57.88
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,154.75,110.93
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,219.39,164.57
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,293.38,225.19
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,354.75,274.99
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,420.96,326.77
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,482.27,373.12
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,546.62,420.03
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,600.22,457.8
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,656.16,495.35
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,706.11,526.05
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,755.43,555.59
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,798.45,581.82
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,839.74,606.62
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,868.49,623.42
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,901.24,642.82
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,928.25,659.76
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,952.33,674.92
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,970.3,684.87
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,985.0,692.84
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,993.83,696.84
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,999.16,698.78
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,994.9,694.85
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,986.93,688.75
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,977.77,683.15
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,965.34,675.58
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,947.89,665.21
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,927.46,652.97
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,901.83,637.14
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,873.43,619.51
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,840.27,597.47
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,804.74,573.85
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,765.27,549.67
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,723.81,523.86
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,675.54,490.06
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,627.37,455.64
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,577.72,419.64
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,527.73,382.51
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,460.09,331.8
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,406.21,291.03
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,365.14,258.23
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,314.33,216.08
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,255.19,173.25
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,218.17,149.64
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,177.97,120.16
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,140.12,95.0
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,90.54,69.11
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,69.01,51.58
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.01,45.87
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.64,39.6
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.84,29.41
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.69,19.11
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,35.1,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,101.71,63.37
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,170.43,121.9
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,234.04,175.65
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,307.26,236.51
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,369.66,287.1
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,436.69,339.13
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,497.29,384.2
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,558.81,428.03
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,613.69,465.67
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,668.83,500.67
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,718.7,529.32
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,767.69,556.14
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,804.95,577.24
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,845.86,600.44
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,880.64,619.89
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,912.86,637.61
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,939.35,654.12
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,962.83,668.84
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,980.72,678.78
