Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,995.22,686.71
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,1003.71,691.53
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,1008.64,694.35
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,1007.98,693.37
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,1003.71,690.28
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,993.94,684.92
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,980.76,677.54
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,962.85,665.88
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,941.78,652.32
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,915.81,636.74
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,886.88,619.27
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,854.52,599.8
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,819.32,578.33
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,778.49,552.77
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,735.5,525.52
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,689.4,495.06
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,641.61,461.66
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,590.62,425.89
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,538.68,388.28
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,484.61,347.14
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,430.38,304.67
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,373.96,259.99
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,313.3,211.14
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,256.64,164.41
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,202.01,120.04
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,148.3,79.87
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,97.99,48.94
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,45.82,32.15
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,43.37,30.29
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,40.13,27.71
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,36.71,24.81
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,30.39,19.25
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,23.71,12.82
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,11.75,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,38.14,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,106.89,65.89
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,175.53,125.08
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,237.43,177.35
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,308.27,235.71
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,370.85,285.97
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,437.98,337.36
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,496.28,380.11
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,558.34,423.54
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,613.25,461.63
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,668.39,497.25
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,718.78,529.01
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,763.07,556.16
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,805.77,581.91
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,846.61,606.14
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,881.51,626.31
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,913.91,644.77
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,940.72,659.22
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,964.48,671.76
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,982.06,680.48
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,996.24,687.21
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,1005.42,692.43
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,1011.01,695.6
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,1009.0,692.83
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,1003.31,687.98
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,993.56,682.23
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,980.37,674.49
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,962.43,662.49
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,941.3,648.62
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,915.69,633.38
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,887.11,616.25
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,853.46,595.83
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,817.16,573.58
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,777.21,548.55
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,735.04,521.87
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,687.63,490.65
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,639.25,457.01
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,588.72,421.88
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,537.33,384.99
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,483.46,344.36
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,425.53,299.73
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,369.26,255.61
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,314.03,211.12
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,258.19,165.46
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,204.6,122.33
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,146.93,79.52
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,96.89,48.84
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,50.1,35.5
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,48.07,34.0
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,44.26,30.97
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,40.22,27.56
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,33.16,21.37
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,25.68,14.19
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,29.27,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,93.42,56.96
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,156.49,111.64
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,219.99,164.72
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,291.3,223.29
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,353.5,273.86
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,420.54,326.25
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,481.54,371.54
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,545.43,416.99
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,600.71,455.6
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,654.55,491.45
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,705.62,522.51
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,756.28,552.45
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,799.85,578.48
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,841.73,603.07
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,871.37,619.5
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,905.16,638.54
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,932.36,654.6
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,956.6,668.88
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,975.11,679.11
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,990.38,687.41
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,999.35,691.48
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,1004.78,693.51
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,1005.12,692.53
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,1001.88,689.49
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,992.63,683.95
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,979.94,676.42
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,962.03,666.05
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,940.93,653.72
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,914.9,637.99
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,885.91,620.35
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,852.37,598.46
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,816.22,574.86
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,775.56,550.36
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,732.74,524.11
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,685.52,492.45
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,637.34,458.48
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,586.75,422.14
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,535.35,384.23
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,478.14,341.3
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,423.8,299.08
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,367.73,255.0
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,312.77,210.64
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,256.97,164.99
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,203.44,121.89
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,146.08,79.35
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,96.52,49.06
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,50.08,35.49
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,48.12,34.05
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,44.32,31.02
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,40.29,27.61
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,32.78,21.04
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.14,12.89
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,24.26,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,88.28,53.15
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,151.1,107.77
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,212.24,159.2
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,286.5,220.59
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,348.66,271.47
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,415.81,324.48
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,477.44,370.82
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,542.25,417.65
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,598.18,457.0
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,652.6,493.55
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,704.09,525.02
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,755.29,555.35
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,798.38,580.62
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,839.74,604.31
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,869.33,620.4
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,903.1,639.09
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,929.73,653.05
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,953.4,665.14
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,971.42,674.2
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,986.18,681.34
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,995.04,686.39
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,1000.39,689.47
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,999.2,687.71
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,994.43,683.9
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,984.74,677.77
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,971.71,669.73
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,953.52,657.64
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,932.3,643.76
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,906.28,627.94
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,877.42,610.34
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,843.71,589.94
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,807.54,567.82
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,767.41,543.82
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,725.23,518.16
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,678.09,486.2
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,629.52,452.19
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,578.76,416.02
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,527.46,378.47
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,474.11,338.41
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,421.3,297.59
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,366.22,254.69
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,308.37,208.74
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,253.94,164.75
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,202.66,123.96
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,151.91,86.67
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,105.22,58.21
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,62.53,45.74
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,60.47,44.15
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,54.01,38.88
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.13,33.06
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,37.08,24.38
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.55,14.53
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.63,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,49.19,28.03
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,92.1,65.42
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,148.5,111.63
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,205.84,158.42
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,264.51,206.14
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,341.96,267.59
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,377.44,294.12
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,400.1,310.17
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,485.33,373.15
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,566.12,430.75
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,618.63,465.95
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,672.42,501.22
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,717.31,528.77
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,765.92,557.9
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,809.21,583.43
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,851.75,607.02
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,880.7,623.1
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,907.29,637.77
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,932.24,650.06
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,949.33,657.46
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,959.99,663.67
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,967.47,668.0
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,974.21,671.92
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,977.51,673.76
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,969.19,668.05
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,957.59,660.48
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,941.27,650.5
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,914.99,634.3
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,889.89,619.74
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,862.1,603.36
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,830.79,584.58
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,796.93,563.99
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,760.09,541.23
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,718.41,514.6
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,606.58,434.51
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,514.58,367.22
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,479.63,344.2
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,444.49,320.23
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,439.73,316.88
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,414.06,295.53
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,305.72,217.97
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,242.06,176.06
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,190.21,138.86
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,147.14,108.06
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,78.9,56.14
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.47,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,51.72,29.02
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,102.45,73.32
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,91.28,67.54
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,79.37,59.05
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,105.57,80.46
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,132.8,102.39
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,148.56,114.45
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,164.08,126.03
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,312.33,243.55
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,468.1,361.8
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,451.34,345.61
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,437.99,332.38
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,605.03,457.56
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,769.24,574.67
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,808.49,598.6
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,846.46,621.85
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,875.16,639.42
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,901.53,655.49
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,923.04,667.03
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,941.95,676.91
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,832.45,599.18
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,701.26,504.23
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,688.25,494.31
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,674.21,483.01
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,763.5,546.03
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,845.43,602.14
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,767.29,547.64
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,691.31,494.86
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,717.07,514.66
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,734.45,528.07
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,768.89,556.96
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,785.1,572.46
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,665.33,486.51
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,560.72,409.37
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,495.7,363.63
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,435.29,320.38
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,437.35,322.82
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,434.02,320.55
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,433.48,320.17
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,412.09,301.18
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,359.01,258.87
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,310.36,219.53
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,248.07,174.0
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,209.78,149.68
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,166.06,110.15
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,108.96,64.94
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,68.46,52.37
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,63.52,48.32
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,56.33,42.26
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,48.75,35.63
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,37.55,25.68
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.81,14.29
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.12,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,47.78,26.33
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,91.73,65.5
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,150.3,113.53
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,211.29,163.49
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,232.81,181.79
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,244.65,191.55
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,248.31,193.57
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,237.61,183.77
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,353.68,273.55
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,482.57,368.66
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,416.79,316.05
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,338.94,254.64
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,418.72,313.34
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,489.76,363.84
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,541.17,398.68
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,593.26,433.47
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,662.47,480.87
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,720.41,520.07
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,523.84,382.36
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,315.29,230.39
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,469.78,342.85
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,624.59,449.73
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,788.79,566.98
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,933.33,667.36
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,925.84,661.44
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,915.54,655.01
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,899.7,645.82
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,881.3,634.87
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,856.9,619.14
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,830.42,601.93
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,799.62,581.77
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,766.95,560.09
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,728.97,534.15
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,689.9,507.09
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,650.22,479.73
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,607.69,449.67
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,488.84,361.59
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,397.18,293.03
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,322.26,238.6
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,250.95,186.34
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,214.75,160.07
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,175.27,130.97
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,201.31,144.99
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,211.58,144.18
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,169.94,111.9
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,127.77,83.5
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,89.91,69.97
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,86.26,67.05
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,74.51,57.25
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,62.3,46.74
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,45.32,31.93
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,28.77,16.26
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.53,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,63.08,34.57
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,120.21,85.55
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,185.02,139.31
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,254.64,196.98
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,315.52,247.56
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,382.26,301.5
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,449.27,353.7
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,516.54,404.67
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,497.89,386.93
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,458.07,353.0
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,408.81,312.93
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,349.77,265.0
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,590.37,448.93
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,820.74,610.29
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,857.88,630.18
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,892.99,649.8
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,920.29,664.41
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,944.78,677.12
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,955.88,681.66
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,972.08,689.61
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,981.53,695.14
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,987.61,698.71
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,988.28,699.02
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,985.52,697.33
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,976.85,692.03
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,964.88,684.77
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,947.32,673.01
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,926.73,659.39
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,873.04,624.15
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,813.45,579.68
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,816.83,588.58
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,803.62,582.85
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,764.2,558.44
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,722.76,532.46
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,676.92,500.5
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,629.69,466.61
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,577.67,429.06
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,526.03,390.58
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,374.58,277.71
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,272.34,202.35
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,305.15,223.79
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,308.86,218.22
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,251.53,174.76
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,213.7,148.77
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,171.26,116.68
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,130.21,88.8
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,94.54,74.11
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,81.31,63.29
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,68.16,52.21
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,54.45,40.37
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,39.82,27.48
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,24.68,12.98
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,11.77,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,64.62,34.36
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,127.94,91.39
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,186.92,141.0
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,255.49,198.07
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,246.95,194.11
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,225.15,177.35
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,363.24,287.51
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,511.72,401.61
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,515.54,401.78
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,502.42,389.53
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,561.03,430.82
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,608.98,463.32
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,590.21,446.37
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,575.53,432.38
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,534.72,399.83
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,501.13,372.29
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,449.14,332.94
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,407.87,301.11
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,496.11,364.08
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,596.16,432.54
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,686.84,495.01
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,787.24,561.64
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,790.83,560.96
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,792.73,559.99
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,806.91,568.93
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,818.73,576.07
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,886.0,623.51
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,928.07,648.04
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,902.58,631.34
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,874.25,613.63
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,842.06,592.87
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,807.05,570.31
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,767.88,547.08
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,726.57,522.04
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,637.98,459.78
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,563.53,406.03
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,552.35,400.73
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,525.98,382.54
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,473.18,342.84
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,419.99,301.6
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,361.27,255.1
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,307.42,211.13
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,252.51,166.01
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,199.53,123.08
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,148.07,84.94
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,100.75,56.32
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,59.17,43.87
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,55.24,40.78
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,50.08,36.54
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,43.58,30.94
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,33.38,21.96
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.7,11.18
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,12.36,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,65.86,33.9
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,130.33,92.99
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,192.39,145.08
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,265.65,206.07
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,331.12,260.04
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,399.85,314.92
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,463.15,363.35
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,530.07,412.71
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,586.68,453.21
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,644.21,493.09
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,696.71,526.99
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,746.5,558.15
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,791.04,585.05
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,834.03,610.42
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,870.88,631.28
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,905.6,650.49
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,925.88,661.97
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,950.69,676.5
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,970.29,686.31
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,986.77,694.2
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,996.01,699.55
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,1001.75,702.9
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,1004.48,703.08
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,1003.67,701.21
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,994.35,696.04
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,981.55,688.82
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,963.92,677.21
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,943.01,663.6
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,916.65,647.55
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,887.27,629.55
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,853.32,607.52
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,816.72,583.67
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,775.58,557.61
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,732.26,529.83
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,685.37,498.46
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,636.97,464.18
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,585.98,428.04
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,534.1,390.02
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,479.0,347.64
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,424.0,304.05
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,362.95,255.38
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,306.93,209.2
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,250.57,162.25
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,196.77,118.32
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,143.38,78.52
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,89.2,45.27
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,47.35,33.91
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,45.64,32.61
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,41.69,29.37
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,37.53,25.74
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,29.87,18.88
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,21.75,10.05
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,14.94,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,76.08,37.9
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,142.42,100.75
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,210.66,158.15
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,290.12,224.44
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,353.45,277.29
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,421.94,332.42
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,485.7,382.28
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,551.56,432.11
