Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,607.92,473.0
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,664.67,511.48
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,714.67,544.23
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,763.72,575.73
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,801.08,599.63
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,842.24,625.98
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,878.4,647.63
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,912.14,667.48
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,938.92,682.34
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,962.66,695.17
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,981.14,704.86
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,996.27,712.45
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,1004.93,715.7
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,1009.99,716.78
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,1010.35,715.3
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,1007.08,711.66
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,997.23,705.44
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,983.85,697.09
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,965.62,684.32
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,944.11,669.55
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,917.54,652.94
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,887.93,634.34
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,852.96,612.15
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,815.44,588.15
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,774.95,561.81
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,732.21,533.76
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,683.22,500.11
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,633.85,464.36
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,582.67,427.66
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,530.71,389.21
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,472.98,344.77
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,418.42,301.33
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,362.56,256.34
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,307.92,211.23
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,248.39,162.03
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,195.33,118.81
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,142.62,79.63
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,93.95,50.49
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,54.31,39.69
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,52.19,38.07
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,47.31,34.05
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,42.14,29.55
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,31.88,20.47
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.96,9.83
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.92,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,50.68,23.22
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,105.73,75.26
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,178.53,134.88
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,261.55,203.38
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,325.32,256.39
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,398.97,315.58
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,468.21,369.27
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,542.62,425.1
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,600.99,467.64
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,660.25,509.46
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,711.32,542.08
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,765.1,575.84
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,810.34,603.96
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,853.91,630.53
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,891.37,652.64
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,919.22,668.16
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,947.01,683.61
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,971.82,697.02
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,991.42,707.05
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,1007.72,715.01
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,1017.09,720.12
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,1022.87,723.11
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,1023.02,721.45
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,1019.55,717.66
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,1010.0,711.38
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,996.95,703.03
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,979.06,690.26
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,957.86,675.53
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,931.19,658.76
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,901.49,640.06
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,866.65,617.97
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,829.1,594.01
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,787.53,567.23
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,743.76,538.76
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,696.51,506.61
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,647.61,471.72
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,595.24,433.4
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,542.01,393.45
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,486.13,350.58
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,426.29,303.65
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,368.25,257.29
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,311.31,210.63
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,253.43,163.05
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,197.89,118.17
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,143.52,77.92
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,88.39,44.61
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,47.23,33.66
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,45.1,32.01
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,41.54,29.09
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,37.82,25.81
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,29.68,18.59
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.41,8.33
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,62.15,27.32
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,132.94,94.25
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,199.98,150.21
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,283.97,219.46
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,348.52,273.09
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,418.54,329.28
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,484.36,380.58
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,554.26,433.25
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,609.31,472.91
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,666.82,511.89
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,719.69,545.2
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,772.13,577.34
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,809.57,599.47
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,850.92,623.95
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,887.61,644.92
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,921.9,664.06
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,949.38,678.58
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,973.77,691.05
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,991.79,699.82
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,1006.42,706.54
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,1015.08,711.09
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,1020.1,713.52
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,1019.42,711.47
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,1015.05,707.3
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,1005.06,701.24
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,991.53,693.09
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,973.11,680.55
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,951.37,666.02
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,924.12,649.43
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,893.84,630.88
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,859.34,608.49
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,822.13,584.25
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,780.82,559.33
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,737.3,532.55
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,689.94,500.95
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,640.95,466.24
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,588.67,429.06
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,535.49,390.01
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,479.99,347.3
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,424.45,303.26
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,367.02,257.12
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,305.61,206.96
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,247.92,158.91
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,192.49,113.72
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,138.26,73.58
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,87.69,44.1
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,43.61,30.66
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,42.06,29.49
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,38.34,26.41
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,34.42,22.98
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,27.05,16.36
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.24,7.02
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,66.74,26.8
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,149.28,104.28
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,215.86,160.7
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,293.82,225.58
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,358.43,278.98
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,428.33,334.5
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,491.49,382.28
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,556.09,429.19
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,612.89,469.44
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,670.16,507.21
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,721.51,539.77
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,766.38,567.24
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,810.22,593.23
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,852.24,617.51
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,887.98,637.66
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,921.17,655.98
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,949.18,670.86
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,974.11,683.74
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,992.25,692.83
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,1006.95,699.9
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,1016.1,705.1
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,1021.6,708.23
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,1020.4,705.93
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,1015.51,701.53
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,1005.48,695.57
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,991.91,687.56
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,973.45,675.54
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,951.65,661.51
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,925.27,645.66
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,895.81,627.85
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,860.73,606.62
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,822.94,583.45
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,781.91,557.69
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,738.6,530.16
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,690.4,498.21
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,640.83,463.35
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,588.65,426.65
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,535.58,388.03
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,479.99,345.61
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,424.33,301.77
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,362.56,252.79
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,305.71,206.17
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,248.25,158.49
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,192.99,113.65
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,138.31,73.5
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,87.43,44.15
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,44.08,30.91
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,42.17,29.43
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,38.45,26.37
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,34.54,22.94
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,27.18,16.33
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.38,6.47
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,71.12,26.44
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,156.45,109.4
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,222.33,165.74
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,299.26,229.9
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,363.78,283.6
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,433.43,339.33
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,494.32,385.82
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,559.49,433.55
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,615.83,473.72
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,672.49,511.24
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,723.28,543.72
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,767.49,571.03
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,811.13,597.5
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,852.91,622.29
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,888.19,642.47
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,920.75,660.69
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,948.2,675.47
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,972.59,688.26
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,989.47,696.64
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,1002.76,702.88
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,1011.78,708.03
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,1017.18,711.07
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,1015.42,708.65
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,1010.0,704.11
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,1000.98,698.59
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,988.43,690.97
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,968.18,677.46
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,944.8,662.07
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,917.88,645.55
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,888.01,627.11
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,852.14,604.7
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,813.97,580.66
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,773.3,555.75
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,730.54,529.11
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,683.4,496.77
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,634.87,462.27
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,583.56,424.82
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,529.08,384.16
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,473.52,341.58
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,417.88,297.68
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,361.04,252.26
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,305.46,206.79
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,248.72,159.84
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,193.84,115.41
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,135.94,72.95
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,86.01,44.23
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,47.54,33.76
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,43.83,30.81
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,39.79,27.47
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,35.54,23.74
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,27.3,16.38
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.54,5.24
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,69.15,22.65
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,151.87,105.52
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,217.39,161.62
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,293.53,225.25
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,358.77,279.27
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,429.45,335.54
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,492.39,383.93
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,556.1,431.16
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,613.94,472.18
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,672.31,510.88
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,724.08,543.58
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,775.02,574.93
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,819.38,601.16
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,855.5,621.48
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,891.63,641.54
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,925.2,659.65
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,952.5,675.4
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,976.74,689.26
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,994.81,697.88
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,1009.41,704.44
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,1017.88,709.27
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,1022.73,712.05
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,1019.92,708.81
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,1013.41,703.49
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,1003.81,697.85
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,990.72,690.16
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,970.88,677.35
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,947.87,662.62
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,920.39,646.08
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,889.98,627.63
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,855.11,606.5
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,817.73,583.54
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,775.89,558.28
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,731.98,531.26
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,682.39,497.26
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,631.81,461.29
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,579.59,423.46
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,526.87,384.18
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,471.58,341.89
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,416.74,298.69
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,360.15,253.66
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,301.06,205.76
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,244.96,159.51
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,191.66,116.56
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,139.51,78.52
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,91.78,51.05
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,56.6,41.61
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,52.95,38.69
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,47.65,34.2
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,40.9,28.26
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.15,18.69
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.91,4.59
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,59.23,16.01
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,130.56,90.88
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,192.61,143.83
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,268.78,207.41
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,333.14,260.87
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,403.27,317.15
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,466.14,365.37
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,532.33,414.23
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,589.66,455.33
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,647.85,495.26
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,698.21,527.79
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,750.67,561.11
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,794.97,587.91
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,837.63,613.15
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,874.07,632.88
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,900.82,646.03
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,928.76,661.21
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,953.78,674.43
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,972.25,683.49
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,987.4,690.53
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,997.08,695.71
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,1003.25,698.85
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,1002.83,696.99
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,998.84,693.11
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,989.37,687.03
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,976.46,678.97
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,957.84,666.41
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,936.08,652.0
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,909.43,635.59
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,879.89,617.37
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,845.5,596.26
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,808.66,573.42
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,767.41,548.2
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,724.15,521.34
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,676.92,488.99
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,628.49,454.82
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,576.2,417.03
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,524.16,378.37
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,468.74,336.35
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,413.71,293.38
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,357.3,248.8
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,302.34,204.27
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,242.05,155.38
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,188.32,112.51
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,136.09,74.86
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,88.2,47.87
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,54.36,39.38
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,51.42,37.07
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,46.05,32.62
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.4,26.87
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,29.0,17.6
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,18.13,3.03
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,55.31,11.54
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,120.77,83.62
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,185.02,137.67
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,264.56,203.49
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,329.5,257.22
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,400.38,313.89
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,465.48,363.75
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,534.49,414.65
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,592.26,455.85
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,650.94,495.86
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,701.55,527.17
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,754.42,559.18
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,798.88,585.27
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,841.69,609.67
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,879.06,630.28
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,906.82,644.4
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,934.43,658.69
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,959.09,670.99
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,978.08,679.7
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,993.76,686.41
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,1002.49,691.36
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,1007.67,694.31
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,1008.25,693.16
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,1005.23,689.97
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,995.16,684.06
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,981.63,676.17
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,963.26,664.39
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,941.64,650.65
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,914.57,634.53
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,884.54,616.51
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,849.93,595.78
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,812.72,573.17
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,771.06,546.95
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,727.29,519.11
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,678.91,486.75
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,629.68,452.33
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,578.12,416.23
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,523.47,376.83
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,467.93,334.72
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,412.74,291.63
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,355.89,246.78
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,300.42,201.88
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,239.97,152.88
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,185.91,109.86
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,133.13,71.99
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,84.62,44.99
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,52.14,37.39
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,49.92,35.66
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,44.46,31.08
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,38.69,26.0
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.86,16.43
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.35,1.25
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,45.95,5.64
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,101.57,69.77
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,169.83,126.39
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,244.51,188.03
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,307.77,240.2
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,377.57,295.95
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,447.63,349.43
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,518.6,401.67
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,576.72,443.18
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,636.0,484.2
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,689.32,517.97
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,742.7,550.36
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,784.45,575.18
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,827.96,600.77
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,865.31,622.19
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,900.45,641.95
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,928.28,656.84
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,953.26,669.9
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,972.24,679.18
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,978.98,680.93
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,988.73,686.6
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,995.07,690.24
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,995.99,689.24
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,993.47,686.27
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,983.96,680.19
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,971.1,672.19
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,952.09,659.46
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,930.04,644.95
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,903.66,628.8
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,874.46,610.87
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,839.29,589.09
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,801.89,565.78
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,763.46,542.77
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,720.13,515.84
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,672.08,482.89
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,623.14,448.59
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,571.62,411.68
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,519.7,373.48
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,457.65,327.14
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,405.91,287.71
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,353.77,246.72
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,296.29,199.91
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,241.47,155.98
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,189.83,115.49
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,138.93,79.26
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,92.87,53.65
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,62.43,45.93
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,57.95,42.26
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,50.48,36.0
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,42.63,29.17
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,30.29,18.25
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,54.25,3.21
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,120.1,82.14
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,183.82,135.99
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,262.81,201.29
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,328.57,255.57
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,400.37,312.83
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,465.3,363.09
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,534.09,414.5
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,591.93,455.91
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,650.68,496.12
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,702.33,529.3
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,756.4,563.38
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,801.04,590.27
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,844.02,615.6
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,874.81,631.2
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,910.22,649.58
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,937.99,664.09
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,962.77,676.63
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,981.77,685.89
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,997.47,693.17
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,1006.76,698.44
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,1012.46,701.67
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,1013.45,701.08
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,1010.83,698.4
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,1001.62,693.23
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,988.83,685.96
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,970.13,673.64
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,948.06,659.29
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,920.92,642.86
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,890.71,624.46
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,757.38,535.96
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,631.18,444.77
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,646.77,458.5
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,654.18,465.58
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,653.54,468.97
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,634.84,458.71
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,581.97,421.13
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,528.26,381.85
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,471.89,338.67
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,415.57,294.23
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,353.81,245.15
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,297.04,198.59
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,239.07,150.78
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,183.65,106.34
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,129.28,67.4
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,74.78,36.97
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,43.61,30.39
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,42.08,29.2
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,37.51,25.34
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,32.69,21.05
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,24.29,13.43
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.35,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,54.0,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,120.1,82.16
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,182.7,135.59
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,257.11,197.54
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,325.41,253.92
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,397.47,311.55
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,462.2,361.94
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,530.75,413.54
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,588.97,455.55
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,648.16,496.71
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,698.22,528.3
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,750.89,560.95
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,794.96,587.7
