Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,837.4,612.91
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,874.99,634.48
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,910.29,654.28
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,929.92,663.76
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,954.26,676.33
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,973.47,685.89
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,989.41,693.46
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,998.43,696.78
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,1003.94,698.07
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,1003.37,695.73
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,999.25,691.38
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,990.1,685.88
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,977.49,678.35
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,959.11,666.24
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,937.51,652.2
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,910.03,635.53
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,879.63,616.99
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,845.58,596.02
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,808.93,573.22
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,767.46,546.87
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,723.91,518.94
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,676.68,486.91
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,627.97,452.69
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,575.55,415.73
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,520.01,375.4
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,464.08,332.78
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,408.41,289.05
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,351.07,243.48
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,295.1,197.91
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,235.93,152.46
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,193.45,122.06
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,143.12,85.76
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,95.14,57.52
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,65.41,48.17
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,57.32,41.54
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,48.31,34.02
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,38.82,25.87
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,30.21,17.82
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,20.37,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,10.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,17.38,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,39.22,24.13
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,73.97,52.91
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,117.19,88.38
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,153.82,118.34
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,191.86,148.76
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,270.56,210.74
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,367.72,284.94
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,501.68,387.14
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,647.47,493.1
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,700.51,526.77
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,753.16,559.86
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,797.37,586.28
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,839.89,611.04
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,869.61,625.65
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,903.72,642.87
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,931.3,657.25
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,955.92,669.67
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,973.42,677.6
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,987.54,683.5
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,996.64,688.66
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,1002.21,691.81
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,972.97,672.23
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,921.91,633.14
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,956.19,661.48
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,969.89,670.42
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,891.95,619.71
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,803.15,556.1
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,847.25,593.14
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,870.75,611.78
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,834.7,589.33
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,796.58,565.69
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,758.27,541.5
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,714.98,513.26
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,666.9,480.16
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,617.91,445.67
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,566.47,409.38
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,514.67,371.67
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,459.81,329.9
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,402.09,284.96
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,345.65,240.37
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,290.92,196.14
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,235.84,151.2
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,183.11,109.37
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,131.71,73.18
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,85.06,48.24
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,57.24,41.49
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,53.18,38.15
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,45.79,31.94
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.15,25.29
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,26.45,14.77
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,14.22,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,42.4,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,95.16,63.78
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,163.44,120.76
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,238.09,182.34
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,302.32,235.33
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,373.38,292.19
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,443.05,346.26
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,513.69,399.42
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,571.85,440.47
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,631.21,480.92
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,684.85,515.39
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,738.57,548.52
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,779.88,572.7
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,823.16,597.64
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,859.92,616.65
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,894.43,633.72
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,922.54,647.28
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,947.81,658.76
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,965.7,665.86
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,980.27,670.87
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,989.82,675.27
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,995.93,677.73
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,987.94,670.45
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,976.14,661.16
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,966.92,656.04
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,954.48,649.03
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,934.17,637.32
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,911.1,623.98
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,884.84,608.24
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,856.05,590.91
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,821.15,570.08
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,785.96,548.83
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,744.79,522.01
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,702.1,493.79
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,653.15,460.83
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,604.78,427.62
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,554.52,393.27
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,504.48,358.06
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,452.04,319.59
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,400.51,280.72
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,347.63,240.52
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,296.68,201.0
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,245.02,160.75
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,196.98,124.34
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,149.39,91.8
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,107.03,68.59
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,80.98,60.49
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,76.02,56.44
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,62.45,45.34
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,48.37,33.45
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,32.31,19.05
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.7,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,25.33,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,55.57,35.74
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,121.8,89.87
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,191.39,146.79
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,166.93,129.39
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,131.71,101.3
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,125.48,95.94
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,124.3,94.27
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,167.63,128.21
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,221.4,169.36
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,323.62,247.05
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,442.86,333.4
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,472.55,352.24
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,501.34,370.76
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,454.18,334.69
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,390.8,287.46
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,419.89,307.95
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,448.81,327.48
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,514.26,372.43
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,592.09,424.17
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,638.78,455.36
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,684.67,485.95
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,673.45,476.73
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,661.26,467.48
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,613.49,434.9
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,557.82,397.06
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,440.25,317.08
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,320.47,232.86
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,309.7,226.27
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,298.98,219.16
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,410.47,300.1
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,514.95,372.85
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,483.23,350.36
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,454.13,330.5
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,310.91,228.92
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,173.39,127.71
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,201.67,149.91
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,228.74,170.71
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,131.49,97.26
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,32.57,20.31
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,53.99,37.5
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,75.45,54.64
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,117.97,87.93
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,155.06,116.62
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,133.47,100.48
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,112.59,84.94
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,93.74,73.84
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,75.95,58.86
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,56.85,42.56
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,37.48,25.76
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,22.74,12.16
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,4.16,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,8.33,0.69
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,16.68,7.83
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,25.04,14.87
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,34.81,23.03
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,44.6,31.1
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,120.14,92.82
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,199.21,155.98
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,140.45,108.33
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,80.11,59.09
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,243.23,190.4
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,424.38,330.71
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,333.76,258.61
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,241.04,184.43
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,341.26,261.24
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,433.04,329.54
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,332.62,252.7
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,225.23,169.83
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,207.44,156.09
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,189.84,142.4
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,433.99,328.48
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,661.87,492.88
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,760.16,563.82
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,853.05,629.68
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,685.62,507.68
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,512.76,379.63
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,535.55,396.68
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,556.92,412.01
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,429.99,319.98
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,303.71,226.62
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,340.01,253.94
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,371.42,277.02
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,407.32,303.85
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,439.99,327.95
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,433.25,323.41
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,423.45,316.67
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,397.25,297.82
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,370.69,278.49
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,273.86,206.49
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,184.74,139.41
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,219.82,166.27
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,244.16,183.59
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,210.96,158.14
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,176.39,131.99
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,148.05,110.78
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,120.77,91.19
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,98.72,78.96
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,80.27,63.34
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,62.08,47.55
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,43.5,31.12
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,26.75,15.22
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.53,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,10.19,2.13
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,19.0,9.86
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,27.83,17.42
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,38.07,26.08
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,48.33,34.62
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,71.56,53.61
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,95.59,72.9
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,91.06,68.93
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,86.87,65.28
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,76.38,56.57
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,66.13,48.11
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,122.17,92.86
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,179.87,137.95
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,246.12,188.75
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,325.6,248.15
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,279.47,212.44
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,245.98,186.55
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,226.56,171.56
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,207.35,156.7
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,193.65,146.08
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,180.03,135.52
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,132.91,98.83
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,86.26,62.3
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,209.11,157.07
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,332.51,248.64
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,229.15,171.38
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,127.56,94.16
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,98.32,71.71
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,69.23,49.06
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,138.87,103.46
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,207.77,156.16
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,166.06,124.24
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,124.97,92.69
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,185.72,139.86
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,244.68,184.79
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,242.05,183.3
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,239.09,181.76
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,203.82,155.17
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,169.48,129.1
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,115.92,87.46
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,61.44,44.28
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,102.73,77.63
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,139.58,107.14
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,120.41,92.48
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,101.89,78.14
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,83.65,66.55
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,65.7,51.11
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,48.74,36.24
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.56,21.03
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,8.24
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,10.96,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,21.36,10.61
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,41.5,28.17
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,61.39,45.03
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,85.21,64.99
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,109.27,84.85
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,96.91,74.41
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,85.55,64.71
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,144.37,112.27
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,205.09,160.26
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,182.64,141.31
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,160.17,122.57
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,188.7,144.62
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,217.47,166.51
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,260.81,199.0
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,304.48,231.09
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,314.68,237.89
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,324.78,244.7
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,469.85,351.27
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,616.14,452.82
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,522.93,384.76
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,442.06,325.73
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,468.46,343.85
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,494.18,360.6
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,465.96,340.15
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,438.05,320.21
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,556.03,404.78
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,660.41,476.43
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,616.68,445.73
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,574.16,416.74
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,446.4,327.86
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,326.19,241.39
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,196.59,146.18
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,68.19,47.96
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,128.1,94.78
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,186.78,139.85
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,248.65,187.43
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,306.03,231.04
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,259.5,196.27
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,218.93,166.03
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,220.6,167.66
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,222.03,168.56
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,140.5,106.03
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,61.4,44.42
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,52.99,37.89
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,44.6,31.2
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,36.21,25.7
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,27.83,18.43
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,20.39,11.9
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,12.97,5.31
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.4,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.91,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,39.31,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,110.91,73.12
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,174.87,130.29
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,254.75,197.43
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,205.88,162.35
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,130.73,101.61
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,159.59,124.78
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,188.94,147.7
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,257.47,202.13
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,340.32,266.33
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,389.27,302.36
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,439.33,338.62
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,515.15,395.02
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,607.19,461.51
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,643.35,484.71
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,678.54,507.18
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,701.55,521.66
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,722.83,534.94
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,719.77,529.7
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,714.35,523.09
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,672.08,492.23
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,640.59,468.68
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,631.9,461.14
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,622.41,453.02
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,641.76,466.81
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,659.6,479.38
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,659.8,479.69
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,658.7,479.23
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,570.9,416.97
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,482.33,353.51
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,438.67,322.77
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,396.43,292.54
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,270.27,200.59
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,146.57,107.79
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,259.31,193.79
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,364.83,271.76
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,224.83,168.17
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,87.71,63.46
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,88.6,64.46
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,89.47,65.34
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,139.88,105.06
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,185.99,141.07
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,131.25,98.89
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,77.2,56.73
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,66.53,48.51
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,55.79,40.04
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,45.53,33.42
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,35.28,24.6
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,25.51,16.1
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,15.75,7.53
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,8.79,0.7
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.29,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,8.33,0.54
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,15.75,7.13
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,23.18,13.5
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,32.02,20.96
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,40.87,28.32
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,59.06,43.16
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,77.62,58.03
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,135.52,104.63
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,195.28,151.6
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,267.28,207.2
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,332.4,256.17
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,459.65,352.7
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,594.3,450.61
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,607.84,456.39
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,605.75,452.2
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,606.93,450.91
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,605.94,448.13
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,640.59,470.73
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,674.63,492.3
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,657.4,478.47
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,638.86,464.18
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,589.64,428.92
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,529.91,386.39
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,540.78,394.13
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,550.84,400.87
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,602.67,437.56
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,643.15,465.85
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,513.72,375.11
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,384.64,282.81
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,446.59,328.83
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,504.44,370.13
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,319.53,237.56
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,140.3,103.42
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,107.46,78.66
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,74.68,53.31
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,160.99,120.53
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,243.55,183.32
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,159.55,119.56
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.49
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,52.12,36.27
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,28.81,17.72
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,28.8,17.8
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.87
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,14.94
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,11.97
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,9.18
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.54
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,2.27
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.77,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,29.13,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,80.92,51.65
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,149.74,111.45
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,225.12,174.46
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,290.76,229.47
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,363.85,288.96
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,435.14,345.38
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,508.09,401.45
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,309.39,246.55
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,65.15,46.96
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,404.46,321.57
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,741.09,568.87
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,782.95,594.53
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,826.47,622.87
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,705.73,531.96
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,541.1,404.63
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,609.69,454.8
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,692.39,512.54
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,730.62,537.33
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,768.03,561.49
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,799.45,582.92
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,839.08,609.5
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,792.22,574.08
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,753.2,544.25
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,736.75,532.48
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,711.21,514.62
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,668.6,484.49
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,626.6,454.71
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,626.53,455.34
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,624.86,454.64
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,600.6,437.9
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,576.1,421.04
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,535.31,393.04
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,495.94,365.82
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,525.69,389.53
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,543.27,403.22
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,529.62,394.13
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,500.05,371.68
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,439.65,324.53
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,388.28,283.7
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,334.66,239.95
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,277.19,191.65
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,222.13,145.89
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,169.72,103.91
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,119.75,69.34
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,75.23,47.79
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,57.73,43.61
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,51.53,38.23
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,42.96,30.69
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,33.98,22.47
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,20.83,7.89
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,15.29,6.68
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,23.18,13.4
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,32.48,21.23
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,41.8,28.96
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,46.93,33.05
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,71.21,52.42
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,90.83,67.97
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,87.26,64.7
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,83.88,61.66
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,107.92,80.45
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,132.14,99.15
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,161.63,121.91
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,191.35,144.6
