Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,213.35,161.1
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,235.35,177.5
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,225.27,169.21
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,215.29,161.14
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,228.28,170.77
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,241.17,180.25
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,265.62,198.34
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,289.87,216.15
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,369.45,274.51
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,439.63,324.7
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,406.5,300.4
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,373.97,276.89
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,319.73,237.52
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,272.91,203.2
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,216.93,161.63
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,161.71,120.02
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,156.77,116.65
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,151.91,113.26
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,172.63,129.34
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,192.84,144.95
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,205.92,155.06
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,218.29,164.63
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,174.66,131.56
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,131.93,98.95
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,95.25,70.7
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,57.7,41.13
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,111.79,83.76
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,156.3,117.92
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,131.65,91.84
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,86.87,59.62
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,71.05,55.47
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,64.52,49.76
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,53.69,40.08
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,39.31,27.02
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,20.3,6.63
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.38
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,21.8,12.09
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,32.5,21.31
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,45.54,32.39
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,58.7,43.4
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,33.89,22.65
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.27,2.07
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,50.21,35.9
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,91.82,69.65
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,150.28,116.28
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,210.2,162.87
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,190.55,146.42
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,171.25,130.53
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,231.23,176.48
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,291.97,221.74
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,370.87,279.83
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,438.23,327.71
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,430.63,319.51
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,422.73,311.51
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,385.97,283.93
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,338.58,248.91
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,356.02,260.45
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,383.78,278.27
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,457.12,331.32
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,528.73,382.18
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,548.18,397.32
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,572.8,416.21
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,626.84,456.21
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,679.77,494.64
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,633.95,463.69
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,587.43,432.37
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,527.7,390.57
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,471.42,350.58
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,403.49,301.89
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,340.37,255.85
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,320.82,242.4
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,301.16,228.51
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,227.25,172.85
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,158.85,120.63
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,187.58,142.97
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,212.32,161.44
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,191.74,144.73
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,169.09,126.39
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,139.4,104.16
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,110.81,84.06
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,90.7,72.27
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,72.39,56.47
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,54.0,40.38
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,35.23,23.62
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,18.26,4.16
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.1,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,42.28,28.91
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,78.23,57.65
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,183.71,141.21
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,290.47,222.71
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,328.97,251.01
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,367.82,279.42
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,404.67,306.12
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,441.61,332.64
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,578.08,433.55
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,717.86,532.82
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,740.71,545.99
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,762.07,558.8
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,889.31,652.09
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,987.8,717.42
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,857.04,625.19
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,692.38,503.26
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,849.39,621.02
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,967.79,701.32
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,823.3,601.26
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,662.89,482.72
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,784.39,576.88
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,868.65,637.1
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,792.89,584.32
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,717.4,527.57
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,722.15,536.07
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,708.24,530.32
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,635.23,475.01
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,571.88,426.57
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,543.57,407.04
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,501.15,375.01
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,444.43,329.72
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,388.75,284.04
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,330.83,236.0
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,271.09,185.85
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,214.85,138.79
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,162.55,97.18
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,110.99,62.03
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,64.84,41.54
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,52.97,39.58
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,49.57,36.52
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.14,28.2
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,31.03,19.74
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.69,1.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,30.08,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,82.63,49.02
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,154.3,114.03
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,231.25,178.74
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,298.28,235.75
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,376.7,300.51
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,329.29,262.69
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,266.17,210.12
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,333.67,263.71
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,416.69,327.88
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,435.63,340.35
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,463.76,359.48
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,654.64,507.09
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,840.91,640.74
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,881.13,664.87
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,919.36,688.13
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,939.67,698.97
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,964.83,713.19
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,984.56,724.07
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,1001.04,732.85
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,1010.17,737.64
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,1015.66,740.19
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,1014.44,738.84
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,1009.53,735.24
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,999.47,728.39
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,985.82,719.31
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,966.23,704.94
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,943.28,688.49
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,914.81,669.54
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,883.3,648.58
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,847.23,624.79
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,808.54,599.11
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,765.36,569.93
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,720.07,539.09
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,669.11,501.82
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,617.43,463.17
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,562.06,421.81
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,507.03,379.43
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,449.61,333.37
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,393.17,286.88
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,334.72,238.27
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,274.31,187.57
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,217.14,139.82
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,163.93,97.67
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,111.42,62.22
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,64.46,41.96
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,54.11,40.45
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,49.74,36.64
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,41.04,28.9
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.94,20.34
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,41.84,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,117.15,69.3
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,190.78,141.3
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,276.37,214.08
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,345.66,273.22
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,421.59,335.63
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,489.73,390.07
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,560.0,444.31
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,619.59,488.77
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,679.76,531.11
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,733.59,567.01
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,780.82,597.53
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,825.47,625.56
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,868.16,651.81
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,758.68,570.98
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,595.32,444.9
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,809.33,604.75
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,989.52,725.21
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,1007.44,733.17
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,1021.73,739.95
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,1029.19,743.6
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,1032.85,744.97
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,1028.91,740.38
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1021.07,733.49
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,1009.29,725.41
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,993.87,715.12
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,972.55,701.39
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,947.88,685.56
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,918.98,666.73
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,886.99,645.87
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,849.2,621.32
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,808.88,594.95
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,765.31,565.97
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,719.63,535.32
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,667.53,497.8
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,615.07,458.95
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,559.56,418.0
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,504.42,375.97
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,446.9,330.12
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,390.26,283.7
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,331.61,235.16
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,271.12,184.52
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,213.47,136.36
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,159.22,93.38
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,106.5,58.14
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,59.19,44.62
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,50.53,37.41
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,47.41,34.66
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.0,26.32
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.79,17.65
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.58,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,40.24,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,112.99,64.85
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,183.43,135.3
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,263.91,203.48
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,334.05,262.99
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,411.05,326.07
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,476.78,377.78
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,545.71,429.96
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,605.82,474.34
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,664.22,515.1
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,718.07,550.15
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,771.4,584.01
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,816.54,611.19
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,859.88,636.65
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,890.52,653.26
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,925.99,672.89
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,953.18,688.25
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,977.23,701.6
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,995.36,709.79
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,1010.04,715.87
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,1018.14,719.37
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,1022.54,720.74
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,1021.14,719.33
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,1016.01,715.82
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,1004.22,708.33
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,988.81,698.77
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,967.95,684.54
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,943.71,668.33
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,914.85,650.61
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,882.91,630.91
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,845.83,607.81
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,806.08,582.84
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,762.06,554.82
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,715.97,525.12
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,628.07,461.67
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,552.82,406.22
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,460.44,340.09
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,384.07,284.78
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,329.79,245.23
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,283.19,211.03
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,255.8,190.47
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,229.59,170.12
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,205.62,149.07
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,170.01,118.85
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,121.2,77.41
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,56.16,42.22
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,48.23,35.62
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,44.08,31.97
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,36.43,25.08
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,27.26,16.34
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,26.94,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,73.45,39.59
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,146.23,107.42
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,221.59,170.23
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,288.24,225.74
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,362.44,285.47
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,430.86,338.22
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,499.86,389.49
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,476.64,368.82
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,431.76,332.08
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,575.7,438.43
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,730.22,543.06
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,776.3,568.64
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,821.06,593.89
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,748.03,539.09
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,652.48,467.75
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,800.46,571.57
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,943.12,660.29
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,922.18,644.85
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,884.19,617.05
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,819.97,575.72
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,764.57,538.96
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,822.02,578.34
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,885.86,619.57
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,820.85,577.03
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,764.35,540.23
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,793.38,562.59
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,823.7,584.63
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,851.44,608.49
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,863.4,618.48
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,719.84,521.23
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,584.6,423.8
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,657.53,482.35
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,699.8,516.68
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,625.52,462.25
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,560.91,414.69
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,533.35,396.78
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,492.73,367.09
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,409.25,303.45
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,350.03,258.92
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,293.77,216.49
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,248.2,182.34
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,205.68,149.66
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,166.94,120.63
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,132.63,95.93
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,100.15,79.59
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,82.11,64.38
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,64.29,49.0
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,47.28,34.1
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,29.81,18.14
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,30.37,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,87.47,46.14
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,155.24,113.78
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,231.39,177.48
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,297.9,233.0
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,375.98,295.57
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,428.34,335.58
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,476.2,370.73
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,553.43,425.05
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,629.91,475.87
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,683.77,507.28
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,737.51,537.27
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,783.29,566.14
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,823.94,591.64
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,860.31,613.2
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,894.23,633.12
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,922.25,650.6
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,947.4,666.42
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,965.1,677.29
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,979.45,686.17
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,988.73,692.55
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,994.52,696.94
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,850.22,603.49
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,681.38,485.91
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,677.6,484.92
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,672.78,481.87
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,813.4,585.1
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,921.56,658.71
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,848.52,609.9
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,775.36,557.64
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,787.75,571.87
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,784.52,573.17
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,708.23,519.15
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,639.06,468.57
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,580.32,427.32
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,526.32,388.66
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,516.71,383.24
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,486.73,360.67
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,430.02,316.22
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,374.76,271.79
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,317.88,225.55
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,263.39,180.49
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,208.89,135.84
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,158.19,96.55
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,109.3,64.83
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,65.94,50.51
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,57.94,43.83
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,50.1,37.0
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,39.01,27.13
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,27.37,15.94
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,28.37,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,82.13,41.3
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,149.42,110.12
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,223.87,173.42
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,290.77,229.92
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,365.11,290.62
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,434.09,345.02
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,503.38,397.8
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,563.81,442.3
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,625.67,486.54
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,680.59,523.86
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,735.65,560.1
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,781.17,589.95
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,821.33,615.85
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,860.7,640.39
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,898.09,663.39
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,925.85,680.57
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,950.68,695.9
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,970.08,707.73
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,977.29,711.71
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,877.01,641.96
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,748.13,546.04
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,876.29,640.95
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,986.94,714.34
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,888.05,645.99
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,776.83,564.14
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,737.63,537.35
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,698.59,510.0
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,790.91,582.16
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,858.52,631.71
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,822.25,607.47
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,783.48,582.03
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,667.73,497.41
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,566.29,420.27
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,590.5,442.32
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,591.86,445.65
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,536.83,404.43
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,483.18,363.18
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,427.57,318.54
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,372.08,272.75
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,314.94,225.29
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,260.09,179.07
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,204.68,132.8
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,152.46,91.73
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,102.49,59.3
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,59.38,45.19
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,53.65,40.28
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,46.39,33.83
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,36.36,24.85
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,25.84,14.4
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,27.79,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,80.28,37.99
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,150.38,110.77
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,228.35,177.28
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,158.07,124.67
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,60.98,44.84
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,282.09,228.52
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,512.73,411.13
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,572.15,455.07
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,632.86,499.06
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,688.68,537.33
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,742.09,573.13
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,672.02,518.18
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,571.55,437.52
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,540.63,411.98
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,518.72,392.51
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,745.45,565.37
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,948.76,706.26
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,824.72,615.22
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,654.61,485.38
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,841.81,626.53
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,994.15,730.44
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,764.33,567.89
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,491.45,362.31
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,575.6,424.63
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,645.99,475.11
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,804.93,596.64
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,923.67,680.46
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,653.51,490.02
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,380.83,282.29
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,388.29,288.83
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,394.88,294.02
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,567.99,430.9
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,696.26,529.67
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,582.83,441.48
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,488.81,368.11
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,500.52,379.71
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,485.19,367.83
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,397.94,299.23
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,336.95,252.57
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,306.52,223.1
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,256.34,174.3
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,196.27,123.75
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,142.6,81.36
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,90.53,47.98
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,46.65,34.36
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,42.43,30.79
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,37.95,26.78
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,30.43,19.93
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.46,11.47
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,13.34,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,29.68,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,84.48,37.37
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,154.7,113.65
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,232.34,180.07
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,190.89,150.55
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,122.33,94.88
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,127.6,98.95
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,138.26,106.91
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,265.23,209.35
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,384.38,302.48
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,560.69,438.82
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,736.56,565.73
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,782.46,595.33
