Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,806.87,609.06
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,762.47,577.8
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,713.55,544.76
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,662.64,507.68
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,607.47,465.4
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,551.39,421.27
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,491.86,373.96
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,430.3,323.53
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,367.29,269.95
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,305.45,216.17
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,242.8,162.02
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,183.16,111.73
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,124.39,67.41
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,67.67,34.59
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,36.67,26.17
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,32.64,22.44
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,24.7,14.91
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,16.29,0.0
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,111.33,29.72
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,238.48,183.83
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,318.35,256.94
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,407.92,334.05
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,480.02,394.32
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,553.06,452.71
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,616.55,499.54
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,680.95,543.41
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,735.63,577.11
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,789.44,608.52
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,835.44,636.57
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,872.11,657.85
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,907.47,678.04
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,939.93,696.11
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,965.73,710.34
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,988.13,722.39
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,1003.07,728.31
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,1014.23,731.97
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,1018.99,733.16
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,1019.8,732.09
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,1014.46,725.97
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,1005.17,717.65
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,989.72,708.0
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,970.46,696.15
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,945.16,680.12
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,916.32,661.89
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,882.41,640.89
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,845.38,617.79
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,802.85,592.11
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,757.74,564.19
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,708.56,531.9
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,657.44,495.69
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,602.13,454.38
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,545.75,411.0
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,486.0,364.96
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,426.22,317.08
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,361.6,263.35
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,300.2,210.71
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,238.06,157.62
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,178.99,108.29
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,120.13,64.18
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,66.67,34.62
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,34.79,24.53
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,31.09,21.08
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,23.06,13.38
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,14.55,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,4.83
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,12.61
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,20.25
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,64.2,48.14
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,78.63,59.73
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,185.49,146.36
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,293.35,229.27
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,318.25,246.62
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,342.95,264.22
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,360.43,276.13
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,377.47,287.67
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,409.16,309.76
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,440.71,331.31
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,469.45,350.66
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,497.81,369.51
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,767.26,564.45
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,986.17,702.81
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,939.12,670.03
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,870.64,623.79
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,646.31,471.32
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,420.31,309.3
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,544.36,400.79
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,659.09,479.34
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,676.28,492.07
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,693.56,505.46
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,723.84,530.58
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,730.08,537.97
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,682.27,506.46
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,632.75,472.28
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,480.96,361.35
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,356.84,268.68
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,292.02,221.5
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,234.73,179.0
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,202.3,154.5
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,171.59,131.04
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,148.42,113.33
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,125.95,95.95
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,106.07,80.46
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,84.82,63.73
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,64.77,50.03
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,45.63,33.26
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,28.63,17.68
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,86.15,5.44
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,184.63,139.17
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,260.77,206.66
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,349.71,280.41
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,421.95,337.7
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,498.64,395.43
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,563.94,442.85
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,630.95,489.71
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,687.17,526.16
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,743.08,561.45
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,790.41,591.23
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,836.23,619.65
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,868.18,638.64
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,902.43,659.17
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,929.3,675.41
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,953.05,689.79
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,969.31,698.14
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,982.03,704.43
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,987.91,707.96
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,990.12,709.4
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,988.88,707.46
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,992.23,708.58
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,976.85,698.73
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,957.75,686.82
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,932.69,670.52
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,904.19,652.06
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,870.3,630.85
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,833.39,607.6
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,790.76,580.82
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,745.69,552.09
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,696.74,518.79
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,646.01,482.46
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,589.89,441.43
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,533.03,398.54
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,473.5,352.86
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,414.34,305.75
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,352.87,254.86
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,293.1,204.19
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,229.25,150.74
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,171.52,103.54
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,114.84,62.42
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,64.35,35.64
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,40.24,28.92
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,35.12,24.18
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,24.87,14.3
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,13.93,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,81.1,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,174.03,129.42
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,249.58,196.32
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,338.01,269.96
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,409.44,327.9
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,485.4,386.97
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,550.05,435.51
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,616.52,483.74
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,674.71,523.54
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,733.26,562.46
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,780.01,591.95
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,820.91,617.04
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,857.26,638.77
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,891.11,658.67
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,917.9,675.13
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,941.6,689.65
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,959.21,699.44
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,973.39,707.14
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,978.33,709.92
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,979.59,710.57
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,870.87,636.68
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,742.81,543.27
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,849.58,623.29
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,929.51,677.38
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,905.47,660.12
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,878.15,641.66
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,844.87,620.19
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,808.82,596.81
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,767.66,570.09
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,724.27,541.1
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,675.37,506.31
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,625.09,469.71
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,571.62,429.98
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,517.75,388.76
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,458.12,342.59
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,400.47,296.38
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,340.63,246.83
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,283.04,198.17
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,224.59,149.4
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,170.18,105.39
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,116.43,66.85
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,69.37,41.87
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,46.74,34.26
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,37.63,26.1
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,25.44,14.3
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,60.34,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,130.82,95.43
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,211.56,165.86
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,294.59,236.01
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,259.67,208.98
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,211.22,168.66
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,216.74,172.49
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,230.41,182.2
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,392.34,311.77
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,542.95,427.54
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,411.05,322.65
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,266.94,206.21
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,356.22,275.4
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,461.37,353.83
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,436.02,333.15
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,423.65,322.48
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,508.29,385.62
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,578.55,436.96
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,770.58,581.47
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,934.59,696.16
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,937.93,695.42
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,937.24,693.28
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,922.45,682.96
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,904.25,670.55
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,880.06,652.92
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,852.78,633.35
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,819.87,611.02
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,784.31,586.89
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,653.82,491.44
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,535.18,401.17
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,584.01,441.4
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,605.62,459.25
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,553.13,418.92
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,500.24,377.69
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,442.36,331.71
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,386.48,285.99
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,328.23,237.07
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,272.02,189.15
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,214.66,141.49
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,161.41,98.72
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,109.37,61.73
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,64.05,38.27
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,44.24,31.82
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,36.11,24.53
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,23.88,12.54
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,71.55,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,154.2,111.95
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,229.57,179.1
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,316.09,251.85
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,392.12,313.85
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,472.63,376.95
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,537.37,425.89
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,604.09,474.54
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,461.8,362.24
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,291.25,225.08
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,411.19,317.64
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,537.81,410.49
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,709.17,536.27
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,879.54,649.73
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,905.52,663.77
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,928.44,676.98
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,944.58,684.44
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,957.29,689.78
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,962.1,690.17
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,963.26,688.43
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,954.36,680.95
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,949.91,676.57
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,935.01,666.99
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,916.58,655.36
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,891.89,639.8
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,863.96,622.2
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,830.85,601.21
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,794.92,578.29
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,753.84,550.98
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,710.46,521.93
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,662.84,489.98
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,614.37,456.15
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,560.43,416.49
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,505.8,375.07
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,448.25,330.07
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,391.15,284.04
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,331.67,235.16
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,274.03,186.77
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,212.41,135.98
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,157.03,91.78
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,103.09,54.17
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,55.47,30.92
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,37.39,25.77
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,32.12,20.93
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,21.69,10.31
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,73.75,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,160.82,115.56
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,236.75,183.67
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,326.58,258.72
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,408.05,325.41
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,496.36,395.05
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,560.3,443.01
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,625.98,489.81
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,536.16,418.1
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,405.13,313.93
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,618.83,477.39
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,827.02,620.86
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,865.41,642.22
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,893.77,658.01
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,919.24,673.22
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,941.48,686.35
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,958.61,694.85
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,972.28,701.22
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,687.05,507.88
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,352.06,258.89
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,685.46,508.65
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,964.08,692.31
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,948.24,679.63
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,928.74,667.21
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,904.59,652.23
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,876.97,635.0
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,739.77,541.42
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,598.43,437.64
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,677.48,499.91
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,719.08,532.58
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,670.45,498.36
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,620.1,461.78
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,564.2,420.09
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,507.92,377.0
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,449.25,331.65
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,391.05,285.05
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,330.96,235.23
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,272.9,186.15
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,213.32,136.62
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,154.66,89.75
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,100.47,52.33
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,53.27,30.13
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,36.75,25.33
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,31.44,20.39
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,20.95,9.18
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,78.6,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,174.61,124.13
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,253.47,195.0
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,343.24,269.12
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,421.3,332.28
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,505.89,398.03
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,564.84,442.66
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,628.49,487.84
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,533.17,414.2
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,391.09,302.48
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,420.67,324.45
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,449.28,344.7
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,672.76,514.15
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,876.95,654.39
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,902.03,669.55
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,923.96,684.05
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,801.24,597.79
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,648.17,481.83
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,586.53,437.31
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,537.83,400.73
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,547.54,408.2
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,556.35,414.93
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,648.41,485.23
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,723.76,542.7
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,792.92,597.3
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,836.31,630.95
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,803.86,609.86
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,768.94,587.19
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,576.68,442.28
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,393.54,299.43
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,396.88,303.65
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,392.79,301.66
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,378.18,290.96
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,360.54,277.47
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,333.69,256.76
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,304.51,233.44
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,251.84,192.27
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,205.62,156.39
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,171.51,129.08
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,139.02,103.25
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,107.39,78.7
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,77.75,57.31
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,57.55,43.79
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,39.37,27.55
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,23.95,10.73
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,64.29,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,174.49,128.26
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,253.64,204.08
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,343.6,282.86
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,416.39,344.73
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,494.09,407.84
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,558.23,458.15
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,624.09,507.35
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,679.07,545.88
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,733.83,583.22
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,644.19,511.3
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,529.1,417.2
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,507.23,397.37
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,495.81,384.77
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,515.87,397.94
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,535.17,410.29
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,763.93,582.7
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,960.82,715.76
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,966.14,714.65
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,967.77,712.89
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,963.1,707.56
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,954.71,700.02
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,940.0,690.29
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,921.71,678.36
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,897.41,661.24
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,869.76,642.03
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,835.73,619.81
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,798.87,595.62
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,757.87,567.58
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,714.42,537.63
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,665.63,502.43
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,615.99,465.75
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,561.13,424.25
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,505.91,381.29
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,446.92,334.94
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,388.57,287.49
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,328.79,237.06
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,270.44,186.88
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,208.29,134.69
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,152.47,89.67
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,97.62,51.49
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,48.99,29.05
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,35.02,24.26
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,29.12,18.69
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,14.26,3.31
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,86.44,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,225.91,165.1
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,308.31,247.47
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,398.1,326.34
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,471.73,388.52
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,549.43,450.79
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,541.04,441.69
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,509.98,414.38
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,566.33,456.21
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,623.37,496.83
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,670.05,528.81
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,722.04,563.65
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,834.77,640.46
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,938.42,707.44
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,963.86,720.7
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,985.8,732.33
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,1000.16,739.02
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,1010.65,743.35
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,1015.28,745.47
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,1015.87,745.2
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,1008.88,739.21
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,997.9,730.85
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,981.19,720.34
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,960.64,707.42
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,934.09,690.58
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,904.0,671.39
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,869.32,649.03
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,831.49,624.41
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,787.76,595.49
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,741.58,564.56
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,690.89,529.12
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,638.42,490.72
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,532.48,409.43
