Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,441.37,338.79
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,432.99,330.44
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,402.62,301.67
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,339.54,247.26
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,278.44,193.79
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,215.99,140.5
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,157.32,92.58
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,97.01,50.29
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,46.55,28.28
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,33.99,23.85
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,28.47,18.41
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,13.97,2.24
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,74.92,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,199.59,143.25
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,283.21,225.19
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,378.4,306.27
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,452.82,367.03
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,531.98,428.1
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,597.62,475.35
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,661.32,517.43
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,718.45,552.63
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,774.97,585.96
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,821.57,615.16
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,866.24,642.79
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,903.33,663.9
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,929.75,678.01
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,955.32,691.21
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,977.54,702.25
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,993.47,709.42
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,1005.63,714.42
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,1009.87,716.11
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,1010.19,715.65
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,1005.85,712.12
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,997.54,706.32
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,981.29,696.25
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,961.23,684.03
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,934.76,667.39
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,904.81,648.59
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,868.97,626.53
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,830.12,602.42
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,786.09,574.75
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,739.63,545.02
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,689.03,511.04
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,636.74,474.61
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,580.46,433.52
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,523.24,390.22
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,461.32,341.9
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,400.44,292.58
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,337.22,240.14
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,275.8,187.97
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,213.52,136.09
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,155.23,89.66
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,94.86,48.31
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,44.19,32.36
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,32.87,22.53
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,26.81,16.75
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,13.2,0.47
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,72.94,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,195.15,136.97
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,278.26,219.31
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,373.05,299.61
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,446.68,360.39
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,525.02,421.94
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,589.83,470.53
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,652.72,514.42
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,708.19,550.48
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,763.06,585.03
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,809.87,613.08
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,854.78,639.29
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,890.79,659.67
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,916.3,673.02
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,942.28,686.88
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,964.91,698.54
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,979.58,705.16
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,990.54,709.61
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,995.32,712.39
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,996.21,712.93
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,990.96,708.98
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,981.8,702.7
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,965.25,692.17
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,944.96,679.42
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,919.1,662.35
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,889.76,643.1
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,854.75,621.39
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,816.76,597.56
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,773.7,570.1
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,728.14,540.61
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,678.2,505.32
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,626.54,467.74
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,569.82,425.41
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,512.02,381.01
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,452.12,334.21
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,392.64,286.08
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,330.22,234.0
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,269.69,182.54
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,208.52,131.8
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,151.36,86.65
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,91.79,46.36
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,41.81,30.03
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,32.62,22.06
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,27.02,16.63
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,13.33,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,59.58,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,164.14,111.4
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,245.98,192.29
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,340.0,272.66
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,417.42,337.02
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,500.56,403.16
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,565.52,453.23
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,632.24,502.23
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,687.13,539.51
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,746.33,578.94
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,792.01,608.32
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,835.9,636.02
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,872.79,658.51
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,907.1,679.06
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,924.8,687.99
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,947.05,700.13
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,961.42,707.01
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,972.18,711.66
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,976.85,712.13
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,977.72,710.31
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,971.78,704.58
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,962.04,696.6
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,945.8,685.64
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,925.92,672.47
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,900.68,654.86
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,872.07,635.14
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,837.3,612.12
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,799.64,587.15
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,756.95,558.93
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,711.96,528.67
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,662.14,492.87
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,610.8,455.14
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,555.97,413.88
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,500.07,370.68
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,440.81,324.34
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,382.16,276.95
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,320.62,225.78
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,261.37,175.79
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,199.14,124.84
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,143.42,81.39
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,89.37,45.95
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,42.79,30.56
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,34.12,23.01
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,27.21,16.37
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,13.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,20.96,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,57.28,35.11
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,106.78,81.59
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,158.31,126.13
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,205.32,166.06
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,254.37,206.54
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,298.26,241.47
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,355.15,285.24
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,273.51,217.94
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,174.06,135.64
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,191.88,149.22
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,209.85,162.34
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,225.43,173.02
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,241.05,183.47
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,440.25,333.51
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,631.01,465.34
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,646.1,470.77
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,659.55,477.0
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,689.29,497.68
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,717.48,516.99
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,833.25,599.33
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,923.02,657.65
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,907.32,649.25
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,888.25,639.63
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,865.33,626.0
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,838.99,609.88
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,750.67,550.8
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,662.61,487.72
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,647.64,479.42
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,627.5,466.54
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,614.0,459.32
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,585.84,440.61
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,527.25,396.2
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,470.33,352.23
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,346.44,259.59
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,251.95,190.01
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,205.07,154.48
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,163.62,123.12
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,137.2,102.77
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,111.96,83.25
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,87.74,64.67
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,65.32,49.85
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,48.34,35.02
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,29.07,17.76
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.8,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,3.98
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,28.33,17.38
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,43.57,30.42
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,61.18,45.22
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,78.61,59.59
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,43.66,30.65
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,64.67,47.57
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,121.05,92.67
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,306.62,240.94
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,481.38,372.3
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,362.81,279.43
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,215.79,163.99
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,391.34,298.64
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,544.57,409.33
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,624.19,464.44
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,689.53,509.01
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,763.45,560.19
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,823.9,601.43
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,881.8,640.14
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,916.65,660.56
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,901.62,650.42
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,883.18,638.7
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,859.94,623.94
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,833.47,607.14
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,800.32,585.92
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,768.09,565.26
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,726.95,538.44
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,683.63,508.85
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,635.15,474.34
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,585.37,438.02
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,531.92,398.01
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,478.11,356.51
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,420.7,311.09
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,364.19,265.01
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,303.43,214.84
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,247.07,167.38
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,189.47,120.12
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,136.54,79.08
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,85.77,46.31
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,43.76,31.47
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,35.91,24.51
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,26.56,15.53
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,13.45,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,43.79,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,125.45,77.0
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,207.48,160.18
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,298.21,237.82
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,374.84,302.37
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,456.17,368.51
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,402.09,323.91
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,311.7,249.26
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,282.48,223.61
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,235.86,183.92
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,376.78,295.55
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,525.56,408.32
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,474.29,365.87
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,432.04,330.48
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,288.11,220.55
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,154.25,115.56
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,240.58,182.13
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,342.74,258.46
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,331.15,248.61
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,307.15,229.95
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,649.35,491.09
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,924.7,680.54
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,909.41,668.18
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,890.63,655.49
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,710.06,528.56
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,518.95,384.94
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,546.1,406.98
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,575.04,429.03
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,493.33,368.19
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,424.08,316.19
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,526.7,396.59
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,588.39,443.22
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,533.19,400.48
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,478.06,357.16
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,420.0,311.04
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,362.81,264.2
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,303.55,214.46
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,244.6,164.62
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,186.95,117.18
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,133.93,76.19
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,82.66,43.49
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,41.34,29.13
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,33.83,22.48
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,25.94,14.6
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,15.25,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,40.28,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,117.28,68.49
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,200.06,153.55
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,290.31,230.85
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,371.66,299.5
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,460.3,371.92
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,526.11,423.88
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,594.08,475.77
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,657.03,520.64
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,721.03,564.58
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,763.22,591.98
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,807.97,620.76
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,848.73,646.47
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,887.38,670.38
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,912.7,684.25
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,926.94,690.54
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,944.22,699.65
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,958.04,706.48
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,961.93,707.91
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,962.07,707.03
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,957.93,702.39
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,949.94,695.38
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,933.97,684.32
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,914.34,670.99
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,888.88,652.5
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,860.03,631.9
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,825.56,608.59
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,788.19,583.47
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,745.42,554.88
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,700.37,523.99
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,650.37,487.38
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,598.85,448.81
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,544.23,406.99
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,488.87,363.42
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,428.92,315.78
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,370.24,267.64
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,308.79,215.98
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,249.66,165.71
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,190.21,116.92
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,135.09,74.52
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,78.76,38.73
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,36.39,24.96
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,29.99,19.26
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.3,12.26
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,38.08,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,111.28,61.35
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,195.16,149.31
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,285.38,226.62
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,367.06,295.65
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,456.61,368.97
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,523.07,421.52
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,591.76,474.02
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,655.7,519.61
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,716.98,561.37
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,763.38,592.04
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,808.18,621.06
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,847.76,646.21
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,885.16,669.57
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,903.23,678.82
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,925.85,691.3
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,941.67,699.43
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,954.02,705.32
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,958.43,707.13
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,959.08,706.62
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,952.58,700.38
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,942.34,691.85
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,926.04,680.54
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,906.14,666.98
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,880.5,648.3
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,851.56,627.55
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,817.48,604.68
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,780.55,579.82
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,737.78,550.82
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,692.79,519.31
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,643.91,483.1
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,593.54,445.04
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,538.3,402.72
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,482.12,358.54
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,423.27,311.77
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,365.17,264.14
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,305.05,213.56
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,247.3,164.48
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,185.48,114.11
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,130.48,72.04
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,77.71,39.13
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,37.43,25.8
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,30.62,19.72
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.5,12.03
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,7.15,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.91,2.26
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,31.73,19.62
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,50.25,35.44
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,72.57,54.08
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,94.49,72.11
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,130.44,101.54
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,177.34,139.23
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,202.96,158.69
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,228.67,177.83
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,421.77,330.87
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,613.34,475.05
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,646.15,496.05
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,677.51,516.4
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,795.77,601.81
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,906.12,674.17
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,922.09,681.61
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,934.66,687.43
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,938.66,688.8
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,939.03,687.95
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,932.01,681.24
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,928.95,677.39
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,912.85,666.13
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,893.23,652.75
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,867.2,635.44
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,838.01,616.09
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,759.77,562.67
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,675.99,500.97
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,570.63,424.33
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,477.52,355.25
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,453.47,338.84
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,423.4,317.48
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,388.3,291.42
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,352.93,264.68
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,321.0,240.21
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,286.92,213.19
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,245.1,179.64
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,204.39,146.67
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,163.59,114.08
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,124.45,83.75
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,86.6,57.43
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,55.16,40.72
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,40.18,27.59
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,24.67,12.43
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,19.61,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,51.78,21.36
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,120.09,89.28
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,181.93,142.21
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,238.39,189.78
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,298.92,239.4
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,347.92,278.85
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,398.22,318.34
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,414.97,329.25
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,427.83,336.82
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,485.18,379.43
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,543.95,422.0
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,589.55,453.94
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,635.02,485.3
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,630.41,479.38
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,622.7,471.55
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,664.34,500.58
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,705.06,528.3
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,710.28,530.89
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,713.66,532.48
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,760.22,565.2
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,792.49,587.67
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,769.64,570.8
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,745.14,553.16
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,793.67,591.37
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,818.34,608.74
