Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,928.66,686.15
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,927.93,685.06
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,920.77,678.85
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,909.9,670.38
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,893.1,659.14
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,872.76,645.67
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,846.8,627.51
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,817.62,607.24
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,783.08,584.28
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,745.8,559.34
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,703.57,530.97
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,659.16,498.8
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,609.9,462.11
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,559.29,423.49
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,503.49,379.92
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,447.83,335.33
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,390.22,288.66
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,333.75,241.54
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,274.44,191.2
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,216.18,141.8
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,159.54,96.18
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,108.47,58.85
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,59.49,31.37
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,34.36,23.15
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,26.97,15.71
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,21.55,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,11.91,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,35.77,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,147.27,103.43
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,237.02,186.56
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,315.28,253.62
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,404.69,327.29
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,472.4,381.48
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,542.81,435.65
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,604.8,480.74
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,667.9,523.68
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,714.86,554.09
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,760.62,582.91
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,793.65,600.99
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,829.11,620.35
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,854.58,635.02
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,877.07,647.65
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,893.31,655.33
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,906.2,660.89
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,910.74,661.68
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,911.7,660.38
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,903.48,653.35
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,898.94,648.96
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,882.85,639.01
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,863.32,626.98
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,838.54,611.99
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,810.47,594.74
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,777.16,573.48
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,741.1,550.23
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,699.54,521.68
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,655.68,489.61
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,607.35,455.45
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,558.45,419.69
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,504.16,378.01
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,449.33,334.56
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,391.4,287.96
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,334.39,240.63
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,275.1,190.27
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,218.26,141.78
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,160.85,95.47
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,106.16,55.45
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,55.53,27.51
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,30.0,19.47
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,22.21,11.76
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,13.98,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,82.61,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,206.07,144.36
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,313.01,247.15
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,393.96,317.35
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,477.51,386.78
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,543.9,439.08
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,612.1,489.69
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,669.35,529.23
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,726.43,567.33
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,771.39,596.87
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,814.49,624.64
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,841.34,640.77
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,872.48,659.87
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,895.84,672.83
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,915.89,683.58
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,929.74,690.62
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,939.92,695.36
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,942.02,696.28
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,940.3,694.9
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,931.58,687.69
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,919.13,678.2
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,901.64,666.53
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,880.59,652.61
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,853.63,633.81
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,823.46,612.91
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,787.29,588.85
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,748.43,562.83
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,705.04,533.6
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,659.59,500.52
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,610.05,463.5
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,559.22,424.58
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,504.05,381.37
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,448.11,336.33
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,389.25,288.32
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,331.53,239.86
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,271.9,188.9
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,215.28,140.42
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,155.96,92.51
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,104.05,54.69
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,54.65,27.75
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,31.04,20.49
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,22.33,11.76
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,15.25,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,43.49,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,155.3,103.96
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,252.53,197.14
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,330.01,263.92
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,414.48,333.82
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,480.57,387.34
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,549.37,440.96
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,605.68,483.0
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,662.47,523.5
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,545.26,430.41
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,389.55,304.86
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,385.9,300.34
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,366.96,283.87
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,394.21,303.47
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,434.86,332.53
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,476.47,362.71
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,517.69,392.17
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,524.57,396.67
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,530.65,400.77
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,604.94,455.13
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,663.61,497.23
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,772.95,579.94
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,845.6,630.33
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,673.87,506.48
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,492.02,367.85
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,628.57,474.44
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,722.48,544.98
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,540.95,409.71
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,370.4,278.73
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,476.35,362.06
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,540.71,409.92
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,487.51,367.66
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,433.98,324.45
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,377.28,278.18
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,321.67,231.53
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,263.68,182.16
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,206.85,133.93
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,150.84,89.05
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,100.42,52.67
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,52.97,27.09
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,31.16,20.24
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,21.98,10.99
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,14.3,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,20.37,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,122.73,78.34
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,209.07,161.72
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,287.5,229.17
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,375.21,302.23
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,444.61,358.48
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,514.91,413.57
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,575.62,459.7
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,637.46,504.63
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,683.25,535.9
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,728.0,565.86
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,765.35,590.0
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,796.73,609.67
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,578.24,447.38
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,307.26,234.83
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,454.77,349.05
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,602.71,457.78
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,746.79,565.87
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,876.76,655.49
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,719.26,541.09
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,541.63,406.24
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,587.95,441.34
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,619.39,464.58
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,704.12,529.46
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,767.31,575.71
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,612.04,462.3
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,459.07,346.75
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,552.99,420.88
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,613.07,466.85
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,500.02,380.62
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,402.71,306.12
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,414.77,315.15
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,408.03,307.42
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,354.31,264.12
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,302.88,221.85
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,246.19,175.3
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,196.89,134.98
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,147.66,96.56
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,105.23,66.12
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,66.45,43.19
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,45.31,32.16
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,28.07,15.37
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,11.12,1.78
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,19.47,10.1
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,30.64,19.64
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,41.81,29.1
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,53.48,38.88
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,65.73,49.0
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,106.9,82.57
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,148.99,116.15
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,174.21,136.08
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,199.76,156.06
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,110.69,84.5
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,30.67,19.38
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,144.52,111.21
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,280.65,216.47
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,244.13,187.03
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,221.57,168.91
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,391.13,299.17
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,536.14,404.5
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,320.72,245.0
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,102.03,75.34
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,99.13,73.42
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,96.25,71.15
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,91.95,67.8
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,87.68,64.48
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,59.62,42.27
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,31.64,19.92
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,21.85,12.03
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.08,4.12
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,24.17,13.97
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,36.26,23.85
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,21.83,12.18
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.42,0.43
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.96,0.06
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,11.58,1.82
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,20.41,10.97
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,32.04,21.09
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,43.68,31.15
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,56.74,42.28
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,70.05,53.45
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,117.16,92.68
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,165.56,132.19
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,146.5,115.71
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,128.36,100.13
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,136.87,106.56
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,145.43,112.95
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,175.12,136.59
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,204.95,160.08
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,206.22,160.72
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,207.58,161.52
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,190.37,147.68
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,173.58,134.22
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,153.57,118.03
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,133.94,102.18
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,97.22,72.94
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,61.51,44.29
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,126.38,96.24
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,192.5,148.11
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,210.98,162.62
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,229.03,176.86
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,202.92,156.56
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,177.52,136.8
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,205.27,159.47
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,234.48,183.05
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,173.39,134.9
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,118.23,91.03
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,103.16,79.13
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,88.22,67.18
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,76.57,57.81
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,64.99,48.37
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,53.47,38.94
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,41.81,29.22
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,30.64,19.69
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,19.47,10.84
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,11.12,2.42
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.62,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,8.33,1.44
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,10.19,3.03
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,62.79,47.43
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,121.62,96.02
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,136.32,107.53
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,151.02,118.94
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,168.65,132.7
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,186.42,146.43
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,198.18,155.16
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,210.0,163.9
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,200.66,155.82
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,191.6,148.07
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,234.85,182.02
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,278.11,215.42
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,259.17,200.36
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,240.66,185.82
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,227.12,175.25
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,213.84,164.89
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,235.01,181.19
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,255.76,196.97
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,206.62,158.86
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,158.96,121.63
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,249.78,193.92
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,332.03,257.61
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,195.23,151.35
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,65.17,47.48
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,71.23,52.63
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,77.29,57.7
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,91.15,69.27
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,104.7,80.64
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,90.64,69.33
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,76.68,57.99
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,62.82,46.67
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,49.08,35.23
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,48.17,32.53
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,42.32,30.01
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,24.98,11.92
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,7.63,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,33.0,13.12
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,80.4,59.94
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,121.34,96.0
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,163.63,132.55
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,202.99,166.18
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,243.47,200.02
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,276.61,226.46
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,309.56,252.12
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,338.76,274.19
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,367.57,295.56
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,329.04,262.93
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,301.16,238.65
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,316.02,249.34
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,330.7,259.69
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,341.96,267.46
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,353.04,275.09
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,347.94,270.51
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,342.81,266.01
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,338.28,262.28
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,333.77,258.61
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,215.61,167.27
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,100.07,75.47
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,72.24,53.2
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,44.69,30.9
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,29.31,18.38
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.95,5.81
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,43.27,29.89
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,72.66,53.9
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,61.44,44.84
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,50.23,35.78
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,75.43,56.53
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,100.56,77.2
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,65.13,48.45
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,29.71,19.24
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,25.98,16.18
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,22.26,13.09
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,18.07,9.57
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,13.89,6.0
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,10.18,2.8
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.48,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.7,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.95,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,100.21,44.97
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,203.85,157.91
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,279.2,224.93
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,366.43,298.95
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,202.21,166.76
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.56,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.42,0.52
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,8.36,1.27
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,25.56,15.46
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,42.8,29.57
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,67.53,49.56
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,92.49,69.49
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,100.69,75.95
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,108.88,82.41
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,146.2,111.87
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,183.82,141.11
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,182.93,140.3
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,182.05,139.62
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,167.33,128.08
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,152.88,116.76
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,110.94,83.7
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,69.88,51.0
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,105.14,79.39
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,140.69,107.78
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,122.04,93.08
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,103.57,78.52
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,85.24,63.96
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,67.01,49.35
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,65.13,48.08
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,63.26,46.78
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,54.86,39.96
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,46.46,33.07
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,84.75,55.5
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,96.47,57.38
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,54.25,33.06
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,34.94,23.7
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,21.68,8.43
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.62,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,9.26,1.81
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,15.29,7.09
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,21.32,12.32
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,27.83,17.91
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,34.35,23.44
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,47.39,34.4
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,60.46,45.27
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,76.58,58.57
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,93.39,72.31
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,103.63,80.52
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,113.86,88.7
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,172.48,136.48
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,232.34,184.4
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,234.64,185.4
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,237.0,186.61
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,234.7,184.54
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,232.49,182.61
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,304.61,240.01
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,365.52,287.76
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,355.02,279.22
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,344.66,271.04
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,351.31,276.58
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,357.22,281.52
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,313.66,247.26
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,271.93,214.32
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,205.14,161.39
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,147.4,115.04
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,156.44,122.66
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,165.17,129.98
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,125.54,98.05
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,86.6,66.37
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,98.56,76.45
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,110.19,86.24
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,95.15,73.98
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,80.22,61.68
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,65.41,49.4
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,50.74,37.02
