Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,37.1,25.24
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,23.2,14.02
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,12.52,2.14
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.91,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.94,0.19
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,10.18,3.02
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,12.97,5.46
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,15.76,7.86
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,25.51,16.2
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,35.29,24.48
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,44.61,32.31
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,53.94,40.09
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,82.11,63.47
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,111.88,87.82
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,119.09,93.53
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,126.31,99.25
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,68.0,50.96
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,100.91,77.97
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,194.67,153.82
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,196.59,155.14
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,198.51,156.64
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,153.47,120.27
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,109.66,84.67
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,99.09,75.97
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,88.61,67.33
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,99.99,76.68
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,111.37,86.03
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,91.89,70.1
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,72.66,54.36
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,93.74,71.76
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,114.87,89.18
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,94.6,72.78
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,74.48,56.4
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,43.21,30.63
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.05,4.54
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,10.19,2.99
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,8.34,1.42
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.94,0.24
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,26.79,0.81
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,59.32,42.5
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,106.81,84.44
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,147.44,120.01
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,183.55,151.33
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,220.59,182.73
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,259.81,214.81
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,299.72,246.62
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,315.36,258.07
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,329.69,268.34
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,297.44,240.61
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,276.28,221.72
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,387.55,310.64
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,487.19,387.1
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,543.03,427.78
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,584.75,457.77
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,562.82,439.53
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,527.08,411.74
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,444.11,346.87
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,351.0,273.61
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,358.94,280.34
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,366.37,286.27
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,447.06,349.45
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,520.96,405.64
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,475.29,370.97
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,439.75,344.09
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,416.72,327.0
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,393.38,309.39
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,314.34,247.5
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,238.25,187.42
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,304.01,240.11
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,346.34,271.05
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,302.58,234.65
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,259.88,198.68
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,215.53,160.59
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,172.66,123.72
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,129.16,88.02
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,89.27,57.52
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,52.21,33.74
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,31.81,21.28
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,16.04,3.09
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.7,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,7.4,0.34
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,12.5,4.91
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,17.61,9.39
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,23.18,14.24
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,28.76,19.01
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,176.33,145.67
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,329.03,270.36
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,170.76,139.66
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,15.78,7.66
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,22.75,13.47
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,29.73,19.17
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,173.36,137.68
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,327.8,259.24
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,210.31,165.4
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,95.42,72.29
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,133.98,103.4
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,173.07,134.36
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,214.39,166.71
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,255.67,198.5
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,408.18,318.12
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,533.69,412.75
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,674.52,520.87
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,774.38,592.66
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,741.09,568.89
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,705.15,544.28
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,664.75,514.26
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,622.31,481.46
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,574.68,445.73
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,525.83,408.01
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,429.72,332.82
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,347.11,268.13
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,302.95,231.85
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,259.74,195.52
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,214.76,157.42
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,171.15,120.38
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,127.85,85.35
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,88.22,55.58
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,50.7,31.97
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,30.25,19.62
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,15.25,1.81
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,111.92,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,236.65,182.19
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,315.93,258.4
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,403.65,335.57
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,469.59,392.27
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,538.53,448.96
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,589.88,488.33
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,645.5,528.57
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,691.59,560.97
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,736.37,591.6
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,770.95,614.05
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,803.08,634.42
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,828.57,650.72
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,851.08,664.84
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,864.34,671.11
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,867.06,670.09
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,871.51,671.76
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,872.45,671.11
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,868.43,666.25
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,860.83,659.13
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,845.35,647.62
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,826.49,633.96
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,801.57,615.35
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,773.62,594.78
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,740.25,571.57
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,704.29,546.47
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,546.05,426.1
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,395.34,308.42
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,212.9,167.29
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,39.98,27.32
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,139.4,108.78
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,232.31,182.41
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,205.88,161.19
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,180.15,140.59
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,152.8,118.18
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,126.37,96.4
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,121.44,83.81
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,94.0,54.81
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,50.73,30.36
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,30.39,19.84
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,15.31,1.07
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,92.8,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,198.48,150.34
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,276.97,224.72
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,365.42,301.54
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,433.57,358.8
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,505.02,416.05
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,534.51,437.71
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,561.15,456.2
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,638.15,512.12
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,716.95,565.69
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,754.16,587.21
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,785.24,604.33
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,745.53,572.76
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,688.2,527.82
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,654.7,499.36
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,605.89,460.25
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,749.94,565.87
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,870.2,644.75
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,804.64,598.93
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,727.67,544.79
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,782.41,585.69
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,820.96,611.6
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,797.27,596.11
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,770.55,579.27
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,736.39,556.69
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,699.83,531.71
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,659.04,502.51
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,616.36,471.2
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,569.11,435.89
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,520.95,398.96
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,464.64,354.9
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,410.57,311.49
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,354.93,266.21
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,301.28,221.35
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,244.74,173.82
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,193.14,130.62
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,141.07,89.53
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,94.16,55.89
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,51.64,31.67
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,32.84,21.7
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,16.55,0.6
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,90.79,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,195.59,146.27
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,273.82,221.4
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,363.01,298.62
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,431.87,357.25
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,504.03,416.24
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,564.04,462.85
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,625.04,508.07
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,672.29,541.34
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,718.55,573.13
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,756.71,598.32
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,788.93,618.85
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,814.89,634.45
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,837.98,647.91
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,854.38,655.68
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,867.53,661.25
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,872.22,663.32
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,873.42,663.2
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,873.88,661.48
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,864.41,653.11
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,848.93,641.79
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,830.04,628.31
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,805.17,609.96
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,777.19,589.6
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,743.68,566.59
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,707.56,541.7
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,667.17,512.17
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,624.69,480.23
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,578.74,444.79
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,529.53,406.15
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,475.95,363.41
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,422.19,319.31
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,365.75,272.3
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,310.51,225.08
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,252.74,175.12
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,197.73,127.74
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,140.25,81.71
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,90.37,46.35
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,42.77,21.68
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,24.44,14.51
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,11.99,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,108.64,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,267.94,198.65
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,348.74,281.6
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,437.24,359.25
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,503.88,416.06
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,573.01,471.87
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,628.23,512.0
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,677.15,545.24
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,722.2,575.03
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,765.71,602.57
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,800.75,622.32
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,833.27,639.69
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,857.91,651.6
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,879.32,661.12
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,893.65,666.32
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,904.37,669.19
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,907.72,669.95
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,907.28,668.44
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,900.24,661.51
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,889.43,652.36
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,873.29,641.21
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,853.53,627.85
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,827.89,610.11
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,798.97,590.3
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,764.9,567.73
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,727.99,543.19
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,685.59,513.95
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,641.01,481.51
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,592.24,445.32
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,542.03,407.12
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,488.02,365.03
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,433.63,321.37
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,375.74,274.23
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,317.79,225.72
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,257.88,174.85
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,200.81,126.43
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,143.33,80.7
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,91.55,44.48
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,42.09,20.04
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,23.78,13.68
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,11.59,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,102.0,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,252.58,183.28
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,334.31,267.89
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,423.81,345.7
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,491.62,403.23
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,562.03,460.03
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,618.09,501.51
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,674.14,540.64
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,720.51,571.48
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,758.74,595.43
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,793.29,614.9
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,825.3,631.96
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,850.33,648.36
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,872.22,662.35
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,886.67,671.0
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,897.54,677.11
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,901.67,679.63
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,902.08,679.82
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,896.7,675.13
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,887.58,668.03
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,871.56,657.18
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,851.96,643.99
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,826.51,626.8
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,797.8,607.37
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,763.99,584.12
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,727.35,558.78
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,685.26,528.39
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,641.0,494.95
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,592.29,457.92
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,542.21,418.82
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,487.64,374.49
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,432.81,328.75
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,374.79,279.74
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,317.89,230.47
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,257.89,178.43
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,200.89,129.16
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,143.54,82.81
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,92.1,46.27
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,43.19,21.56
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,24.87,14.78
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,11.19,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,66.43,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,179.82,127.37
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,244.51,195.88
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,315.79,258.83
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,372.87,308.61
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,432.66,358.94
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,486.91,402.57
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,538.43,442.77
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,570.15,466.41
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,605.12,491.9
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,718.63,578.02
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,818.45,650.38
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,843.3,665.74
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,865.07,679.16
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,744.02,587.96
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,585.15,460.8
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,756.78,596.67
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,895.43,696.83
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,887.12,688.59
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,875.2,678.65
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,858.29,666.18
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,837.93,651.37
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,811.95,631.55
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,782.82,609.57
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,748.34,584.57
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,711.27,557.65
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,669.08,525.62
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,624.91,491.01
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,576.15,451.97
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,526.31,411.3
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,472.26,366.57
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,417.52,320.27
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,360.26,271.43
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,304.44,222.74
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,246.25,171.81
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,191.96,124.76
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,135.39,79.05
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,86.88,44.59
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,41.78,21.53
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,25.59,15.13
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,12.58,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,37.27,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,107.67,71.11
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,201.06,157.64
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,295.89,239.23
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,363.62,297.68
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,436.28,358.66
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,288.16,237.88
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,105.99,82.88
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,120.8,95.26
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,135.61,107.43
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,230.18,186.17
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,318.2,258.08
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,187.9,151.14
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,64.23,47.76
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,44.19,31.12
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,24.17,14.46
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,166.89,132.52
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,318.34,253.97
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,331.05,263.2
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,343.39,272.35
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,395.47,314.59
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,455.46,362.26
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,635.77,508.91
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,774.01,615.63
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,573.5,459.74
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,374.68,298.3
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,327.75,261.43
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,290.17,231.38
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,286.63,229.02
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,285.34,228.15
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,207.48,165.22
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,138.53,109.29
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,248.18,194.71
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,309.47,233.43
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,252.26,181.72
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,197.07,132.16
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,140.93,85.52
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,91.13,49.03
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,43.33,22.93
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,23.82,14.18
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,11.72,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
