Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,50.72,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,131.99,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,235.59,181.72
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,337.97,276.75
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,411.36,342.1
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,489.5,408.56
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,546.5,454.87
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,609.83,503.31
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,658.82,537.9
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,706.85,570.6
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,745.96,595.67
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,782.96,618.6
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,810.23,635.79
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,834.6,650.85
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,844.0,654.29
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,857.02,660.48
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,863.68,662.49
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,866.8,662.02
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,864.15,656.64
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,857.87,648.86
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,843.69,638.65
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,826.03,626.27
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,802.71,608.93
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,776.15,589.53
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,743.84,568.01
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,708.81,544.41
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,668.23,515.08
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,625.55,483.42
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,577.93,447.9
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,530.2,411.08
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,477.37,368.55
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,424.15,324.34
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,366.94,275.9
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,310.99,227.35
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,253.02,176.9
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,198.28,129.4
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,141.84,83.71
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,90.12,46.2
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,42.86,20.8
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,22.38,12.2
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.06,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,67.6,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,164.78,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,270.5,210.06
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,377.06,313.08
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,451.12,381.2
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,529.18,449.83
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,592.0,502.8
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,649.99,548.26
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,699.85,585.38
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,748.67,620.5
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,788.33,647.63
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,825.82,672.52
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,853.3,688.79
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,877.61,702.41
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,894.17,710.59
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,907.13,716.37
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,913.38,719.0
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,915.75,719.03
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,910.9,713.08
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,902.14,704.59
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,887.06,693.48
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,868.2,679.87
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,843.72,661.15
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,815.75,640.09
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,781.16,615.53
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,743.56,588.74
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,701.76,557.76
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,657.55,523.33
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,608.64,484.49
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,558.1,443.32
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,502.96,397.38
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,447.46,349.8
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,388.21,298.26
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,329.74,246.05
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,268.87,191.42
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,209.48,138.29
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,149.75,88.09
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,95.79,47.89
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,44.28,20.19
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,21.45,11.83
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.53,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,58.53,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,147.99,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,249.4,191.35
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,346.93,286.14
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,419.47,351.51
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,491.77,413.93
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,551.11,462.52
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,611.12,509.03
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,659.58,545.76
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,707.03,580.91
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,745.14,607.22
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,781.09,631.5
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,808.09,649.5
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,832.19,665.34
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,841.95,669.46
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,855.3,676.35
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,861.7,679.78
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,864.56,680.87
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,861.68,676.73
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,855.18,670.23
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,841.22,660.09
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,823.79,647.65
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,800.68,630.02
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,774.4,610.24
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,741.86,587.08
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,706.61,561.73
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,666.29,529.66
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,623.92,495.56
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,578.73,459.5
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,530.02,419.87
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,477.18,375.99
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,424.11,330.71
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,367.66,281.89
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,312.42,232.97
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,254.32,181.56
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,199.53,133.2
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,141.66,85.35
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,91.63,48.34
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,44.24,21.93
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,22.4,12.45
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.07,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,8.89
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.67,20.3
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.69,34.52
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,62.43,48.42
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,78.6,62.41
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,94.68,76.05
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,250.9,211.49
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,409.95,343.39
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,366.81,304.89
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,331.41,272.94
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,255.64,209.22
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,181.81,146.38
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,344.53,281.39
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,485.5,393.55
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,323.67,262.75
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,147.16,116.42
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,138.3,109.13
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,129.65,101.81
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,186.68,148.59
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,244.1,194.96
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,145.35,114.91
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,52.12,37.92
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,38.6,26.71
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,25.09,15.44
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,131.27,104.14
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,238.43,191.49
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,226.82,182.44
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,215.06,173.43
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,153.96,123.44
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,99.84,78.74
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,89.42,70.35
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,79.05,61.87
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,68.28,52.81
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,57.58,43.68
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,46.01,33.76
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,34.36,23.62
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,23.66,14.16
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,12.97,4.81
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,6.48,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.39,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.77,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.16,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.94,0.45
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.34,1.68
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,67.15,53.1
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,134.43,110.86
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,102.87,83.37
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,74.48,58.74
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,50.21,37.79
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,26.01,16.86
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,53.49,40.47
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,81.05,63.92
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,128.47,104.04
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,177.15,144.75
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,167.78,136.7
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,158.65,128.96
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,126.56,102.02
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,95.35,75.72
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,62.86,48.09
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,30.69,20.63
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,49.32,36.57
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,67.98,52.49
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,77.78,60.88
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,87.67,69.35
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,55.82,42.34
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,24.14,15.22
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,56.27,42.95
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,88.56,70.74
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,79.61,63.32
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,70.7,55.88
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,60.91,47.48
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,51.13,38.99
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,40.88,29.96
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,30.63,20.85
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,21.33,12.49
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.04,4.22
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.02,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,6.48,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,11.11,3.76
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,16.68,8.77
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,22.25,13.75
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,28.3,19.06
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,34.35,24.29
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,34.82,24.66
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,35.29,25.01
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,55.8,42.65
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,76.41,60.22
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,68.88,53.63
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,61.42,47.14
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,53.49,40.21
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,45.58,33.32
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,62.84,47.94
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,80.13,62.5
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,46.52,34.01
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.01,5.46
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,75.94,58.89
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,141.23,113.53
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,150.45,121.16
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,159.66,128.87
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,169.98,137.64
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,180.07,146.26
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,124.54,99.86
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,70.76,54.56
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,126.06,101.45
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,181.24,147.74
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,189.47,154.78
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,191.91,156.77
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,170.75,139.2
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,150.05,121.83
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,126.62,101.85
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,104.15,82.62
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,81.96,63.8
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,61.11,46.06
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,42.24,29.82
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,24.71,14.5
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,12.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,8.79,0.96
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,14.82,6.94
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,22.26,13.65
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,29.69,20.33
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,37.14,26.89
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,44.6,33.35
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,39.47,28.86
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,34.36,24.36
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,38.08,27.54
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,41.82,30.7
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,46.48,34.65
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,51.15,38.58
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,43.7,32.11
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,36.26,25.66
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,92.13,73.23
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,151.34,122.59
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,103.73,82.49
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,58.65,44.43
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,62.86,48.02
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,67.06,51.57
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,271.25,223.93
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,463.55,376.27
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,354.14,287.59
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,243.71,197.48
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,222.68,180.96
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,209.07,170.09
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,150.1,121.5
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,93.35,74.07
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,53.47,40.36
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,13.91,6.4
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,12.52,5.22
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.12,4.02
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,121.91,89.57
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,194.07,135.29
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,140.44,89.68
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,93.61,53.9
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,48.82,26.45
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.29,14.2
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,11.98,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,100.73,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,226.41,160.22
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,335.39,276.83
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,404.47,343.32
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,484.72,416.37
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,547.03,471.55
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,610.54,525.34
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,529.96,455.27
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,414.05,354.07
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,440.35,374.87
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,465.29,393.84
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,327.42,275.97
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,175.97,144.27
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,182.21,149.12
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,188.53,153.87
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,142.37,114.82
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,98.43,77.62
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,134.23,107.34
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,170.53,137.09
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,156.75,125.59
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,143.26,114.4
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,151.0,120.83
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,158.73,127.26
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,147.2,117.81
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,135.83,108.5
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,148.52,119.2
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,161.11,129.82
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,126.9,101.54
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,93.36,73.61
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,77.77,60.63
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,62.33,47.67
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,55.79,42.3
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,49.26,36.87
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,138.45,104.71
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,194.19,138.76
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,140.57,93.72
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,95.83,59.46
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,53.08,32.29
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,29.16,18.18
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,69.53,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,185.3,127.69
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,285.36,234.8
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,359.54,302.76
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,439.22,372.03
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,498.96,422.25
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,560.17,471.42
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,609.89,509.19
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,659.2,544.53
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,693.58,566.93
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,730.53,590.77
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,501.33,411.47
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,209.19,169.44
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,219.15,178.0
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,229.12,185.41
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,408.49,332.6
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,575.06,461.49
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,573.22,457.0
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,570.0,453.06
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,544.26,432.78
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,518.21,412.4
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,446.38,356.04
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,387.78,309.23
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,340.37,272.17
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,303.75,243.11
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,360.26,289.02
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,407.91,326.12
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,472.09,376.49
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,510.25,403.68
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,411.77,324.83
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,325.75,256.55
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,284.29,222.01
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,242.33,186.38
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,200.26,150.33
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,160.15,115.9
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,120.16,83.35
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,83.65,54.88
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,49.81,31.59
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,27.06,16.38
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,13.85,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,34.23,18.62
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,62.58,48.26
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,94.97,78.28
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,127.69,108.44
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,160.6,138.29
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,194.42,168.45
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,192.6,166.16
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,189.53,162.48
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,209.53,179.58
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,229.48,196.46
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,190.96,162.17
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,165.3,138.97
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,328.62,282.91
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,471.38,405.62
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,401.83,343.81
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,319.62,271.35
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,416.87,355.87
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,511.38,436.22
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,546.03,466.09
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,577.66,493.3
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,516.32,440.22
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,448.17,381.57
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,390.04,331.73
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,327.4,277.88
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,301.75,256.15
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,276.98,235.05
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,235.71,199.68
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,192.91,162.91
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,238.85,202.52
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,266.74,224.94
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,235.16,197.01
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,204.55,169.66
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,171.9,139.93
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,140.98,111.63
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,107.81,82.34
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,76.95,55.99
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,48.06,33.25
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,26.26,16.5
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,13.45,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,77.09,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,199.78,131.55
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,312.28,262.09
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,388.1,334.81
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,469.55,408.71
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,340.45,298.57
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,159.33,136.69
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,181.2,155.84
