Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,658.0,155.0,3.5,4.0,538.0,670.37,561.15
2016,12,19,13,15,791.5,116.0,3.45,4.0,567.0,700.95,586.44
2016,12,19,13,30,925.0,77.0,3.4,4.0,596.0,720.29,601.95
2016,12,19,13,45,917.5,75.5,3.35,4.0,575.5,681.92,570.93
2016,12,19,14,0,910.0,74.0,3.3,4.0,555.0,641.23,537.41
2016,12,19,14,15,898.0,72.5,3.25,4.0,527.0,595.86,499.42
2016,12,19,14,30,886.0,71.0,3.2,4.0,499.0,548.97,459.32
2016,12,19,14,45,868.5,69.0,3.15,4.0,464.0,497.61,414.57
2016,12,19,15,0,851.0,67.0,3.1,4.0,429.0,446.27,368.63
2016,12,19,15,15,826.5,64.5,2.9,3.5,388.5,390.54,318.26
2016,12,19,15,30,802.0,62.0,2.7,3.0,348.0,335.64,267.35
2016,12,19,15,45,764.5,58.5,2.55,3.0,303.0,277.2,212.53
2016,12,19,16,0,727.0,55.0,2.4,3.0,258.0,221.65,160.2
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.0,164.76,109.05
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,113.52,66.33
2016,12,19,16,45,521.5,37.0,1.5,1.5,118.0,63.13,32.23
2016,12,19,17,0,427.0,29.0,1.2,1.0,72.0,22.78,14.37
2016,12,19,17,15,213.5,14.5,1.2,0.5,36.0,11.13,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,33.5,119.32,2.11
2016,12,20,8,0,365.0,31.0,0.1,2.0,67.0,248.96,195.75
2016,12,20,8,15,458.0,39.5,0.2,2.5,111.0,324.79,268.69
2016,12,20,8,30,551.0,48.0,0.3,3.0,155.0,407.68,340.99
2016,12,20,8,45,606.0,54.5,0.45,3.5,200.0,470.31,394.74
2016,12,20,9,0,661.0,61.0,0.6,4.0,245.0,535.2,448.38
2016,12,20,9,15,698.5,65.0,0.75,4.5,288.5,582.31,486.27
2016,12,20,9,30,736.0,69.0,0.9,5.0,332.0,633.84,525.41
2016,12,20,9,45,760.5,72.5,1.05,6.0,371.0,674.46,554.32
2016,12,20,10,0,785.0,76.0,1.2,7.0,410.0,713.43,581.45
2016,12,20,10,15,803.0,78.5,1.3,7.5,443.5,744.11,602.5
2016,12,20,10,30,821.0,81.0,1.4,8.0,477.0,772.32,621.62
2016,12,20,10,45,509.5,161.0,1.55,9.0,411.5,619.03,503.71
2016,12,20,11,0,198.0,241.0,1.7,10.0,346.0,433.13,352.99
2016,12,20,11,15,529.5,164.0,1.8,10.5,458.5,640.47,520.91
2016,12,20,11,30,861.0,87.0,1.9,11.0,571.0,824.56,655.07
2016,12,20,11,45,487.0,179.0,2.05,11.5,454.0,616.05,496.56
2016,12,20,12,0,113.0,271.0,2.2,12.0,337.0,375.0,302.45
2016,12,20,12,15,495.5,179.0,2.25,12.0,470.5,608.32,493.68
2016,12,20,12,30,878.0,87.0,2.3,12.0,604.0,791.8,631.32
2016,12,20,12,45,464.5,169.0,2.35,12.5,442.5,551.35,445.98
2016,12,20,13,0,51.0,251.0,2.4,13.0,281.0,292.02,234.55
2016,12,20,13,15,76.0,254.5,2.4,13.0,298.0,310.92,251.26
2016,12,20,13,30,101.0,258.0,2.4,13.0,315.0,328.12,265.44
2016,12,20,13,45,79.0,243.0,2.45,13.5,286.5,293.29,236.9
2016,12,20,14,0,57.0,228.0,2.5,14.0,258.0,260.13,209.82
2016,12,20,14,15,444.0,153.0,2.45,14.0,368.5,420.04,341.96
2016,12,20,14,30,831.0,78.0,2.4,14.0,479.0,530.02,427.08
2016,12,20,14,45,796.0,80.5,2.4,14.0,443.0,476.79,382.05
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,424.69,337.9
2016,12,20,15,15,734.5,79.5,2.2,13.5,368.0,370.89,291.56
2016,12,20,15,30,708.0,76.0,2.0,13.0,329.0,318.63,245.37
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.0,263.86,196.15
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,211.58,148.93
2016,12,20,16,15,587.0,57.5,1.5,12.0,199.5,157.26,102.56
2016,12,20,16,30,530.0,51.0,1.4,11.0,154.0,108.83,63.8
2016,12,20,16,45,443.0,41.5,1.35,10.0,111.0,62.02,32.44
2016,12,20,17,0,356.0,32.0,1.3,9.0,68.0,25.46,16.17
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.0,12.42,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,3.25,5.0,33.0,117.94,0.0
2016,12,21,8,0,362.0,31.0,3.6,6.0,66.0,246.9,193.76
2016,12,21,8,15,456.0,40.0,3.55,6.5,110.0,323.68,270.22
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,407.65,345.61
2016,12,21,8,45,609.0,54.5,3.5,8.0,199.5,471.49,401.08
2016,12,21,9,0,668.0,60.0,3.5,9.0,245.0,537.82,456.09
2016,12,21,9,15,705.0,64.5,3.7,10.0,288.5,585.54,494.26
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,637.54,533.38
2016,12,21,9,45,768.5,71.5,4.1,12.0,371.5,678.66,562.83
2016,12,21,10,0,795.0,74.0,4.3,13.0,411.0,718.2,590.8
2016,12,21,10,15,548.0,138.0,4.3,13.5,379.0,612.26,505.14
2016,12,21,10,30,301.0,202.0,4.3,14.0,347.0,483.67,397.47
2016,12,21,10,45,297.0,215.5,4.35,14.5,365.5,497.27,407.11
2016,12,21,11,0,293.0,229.0,4.4,15.0,384.0,509.5,415.03
2016,12,21,11,15,292.5,239.0,4.4,15.5,398.5,519.13,420.92
2016,12,21,11,30,292.0,249.0,4.4,16.0,413.0,527.48,425.84
2016,12,21,11,45,257.5,260.0,4.4,16.5,407.0,507.88,408.43
2016,12,21,12,0,223.0,271.0,4.4,17.0,401.0,475.76,381.75
2016,12,21,12,15,337.0,249.5,4.4,17.0,447.5,548.67,440.53
2016,12,21,12,30,451.0,228.0,4.4,17.0,494.0,616.7,494.07
2016,12,21,12,45,390.0,241.0,4.4,17.5,470.0,562.59,450.26
2016,12,21,13,0,329.0,254.0,4.4,18.0,446.0,520.06,415.49
2016,12,21,13,15,368.0,240.0,4.35,18.0,450.5,521.35,417.2
2016,12,21,13,30,407.0,226.0,4.3,18.0,455.0,519.49,416.12
2016,12,21,13,45,631.5,154.0,4.25,18.5,495.0,586.19,469.25
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,621.71,496.82
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.0,577.17,460.72
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,531.31,423.23
2016,12,21,14,45,582.0,123.5,3.9,19.0,396.0,417.73,332.05
2016,12,21,15,0,333.0,169.0,3.8,19.0,311.0,315.92,250.37
2016,12,21,15,15,533.5,119.5,3.4,18.5,322.0,330.86,258.82
2016,12,21,15,30,734.0,70.0,3.0,18.0,333.0,323.55,245.68
2016,12,21,15,45,697.5,65.5,2.7,17.5,290.0,267.87,196.4
2016,12,21,16,0,661.0,61.0,2.4,17.0,247.0,213.87,148.54
2016,12,21,16,15,604.0,55.0,2.2,16.0,201.5,159.03,102.04
2016,12,21,16,30,547.0,49.0,2.0,15.0,156.0,110.03,63.09
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.0,62.91,31.89
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,25.92,16.31
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,12.37,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,108.63,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,226.88,176.65
2016,12,22,8,15,416.5,41.5,4.55,7.5,105.5,303.4,252.98
2016,12,22,8,30,512.0,51.0,4.7,8.0,148.0,387.24,328.81
2016,12,22,8,45,575.5,57.0,4.9,8.5,194.0,453.18,387.63
2016,12,22,9,0,639.0,63.0,5.1,9.0,240.0,522.0,446.85
2016,12,22,9,15,677.5,68.0,5.05,9.5,283.0,574.56,490.2
2016,12,22,9,30,716.0,73.0,5.0,10.0,326.0,627.23,531.24
2016,12,22,9,45,743.5,76.0,5.0,10.5,365.5,664.94,559.16
2016,12,22,10,0,771.0,79.0,5.0,11.0,405.0,705.43,588.7
2016,12,22,10,15,789.5,81.5,4.85,11.5,439.0,736.45,609.63
2016,12,22,10,30,808.0,84.0,4.7,12.0,473.0,765.06,628.32
2016,12,22,10,45,822.0,86.0,4.6,12.5,500.5,786.76,641.76
2016,12,22,11,0,836.0,88.0,4.5,13.0,528.0,805.49,652.87
2016,12,22,11,15,844.5,89.0,4.4,13.5,548.0,815.37,657.35
2016,12,22,11,30,853.0,90.0,4.3,14.0,568.0,821.94,659.49
2016,12,22,11,45,873.0,85.0,4.2,14.5,583.5,821.12,656.38
2016,12,22,12,0,893.0,80.0,4.1,15.0,599.0,823.36,655.95
2016,12,22,12,15,894.5,80.0,4.0,15.0,603.0,812.94,647.58
2016,12,22,12,30,896.0,80.0,3.9,15.0,607.0,799.14,636.97
2016,12,22,12,45,892.5,80.5,3.85,15.5,603.0,778.74,620.71
2016,12,22,13,0,889.0,81.0,3.8,16.0,599.0,755.26,602.36
2016,12,22,13,15,884.5,80.5,3.75,16.0,587.5,726.99,581.69
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,695.98,558.99
2016,12,22,13,45,872.0,79.0,3.65,16.0,556.0,659.55,530.82
2016,12,22,14,0,864.0,78.0,3.6,16.0,536.0,620.95,500.15
2016,12,22,14,15,852.0,76.5,3.55,16.0,509.5,579.58,466.67
2016,12,22,14,30,840.0,75.0,3.5,16.0,483.0,534.26,429.44
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.0,483.7,387.2
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,433.16,343.96
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.0,379.44,297.44
2016,12,22,15,30,745.0,68.0,2.8,15.0,337.0,326.69,250.64
2016,12,22,15,45,706.0,64.5,2.55,14.5,293.5,270.69,200.8
2016,12,22,16,0,667.0,61.0,2.3,14.0,250.0,216.61,152.41
2016,12,22,16,15,611.0,55.0,2.1,13.5,204.5,161.52,104.89
2016,12,22,16,30,555.0,49.0,1.9,13.0,159.0,112.15,64.97
2016,12,22,16,45,461.5,41.0,1.7,12.5,115.0,64.58,33.11
2016,12,22,17,0,368.0,33.0,1.5,12.0,71.0,27.67,17.95
2016,12,22,17,15,184.0,16.5,1.55,11.5,35.5,12.77,0.02
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,13.46,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,29.24,17.61
2016,12,23,8,15,5.5,48.0,3.2,10.5,49.5,53.27,39.43
2016,12,23,8,30,11.0,67.0,3.4,11.0,70.0,76.7,60.17
2016,12,23,8,45,20.0,86.0,3.6,11.5,91.5,109.83,89.01
2016,12,23,9,0,29.0,105.0,3.8,12.0,113.0,136.88,112.31
2016,12,23,9,15,34.5,123.0,3.85,12.5,134.0,160.52,132.24
2016,12,23,9,30,40.0,141.0,3.9,13.0,155.0,184.36,151.95
2016,12,23,9,45,43.0,157.5,3.95,13.5,174.0,204.54,168.22
2016,12,23,10,0,46.0,174.0,4.0,14.0,193.0,224.75,184.27
2016,12,23,10,15,48.0,188.0,4.0,14.5,209.5,241.03,196.85
2016,12,23,10,30,50.0,202.0,4.0,15.0,226.0,257.29,209.29
2016,12,23,10,45,51.5,213.5,4.0,16.0,239.5,270.02,218.34
2016,12,23,11,0,53.0,225.0,4.0,17.0,253.0,282.68,227.25
2016,12,23,11,15,53.5,233.5,4.05,17.0,263.0,290.82,233.38
2016,12,23,11,30,54.0,242.0,4.1,17.0,273.0,298.87,239.45
2016,12,23,11,45,51.5,246.5,4.15,17.5,276.5,299.68,239.31
2016,12,23,12,0,49.0,251.0,4.2,18.0,280.0,300.45,239.2
2016,12,23,12,15,49.5,253.0,4.2,18.0,282.0,300.75,239.31
2016,12,23,12,30,50.0,255.0,4.2,18.0,284.0,300.96,239.39
2016,12,23,12,45,49.5,253.0,4.2,18.5,281.5,295.88,234.88
2016,12,23,13,0,49.0,251.0,4.2,19.0,279.0,290.78,230.43
2016,12,23,13,15,69.0,254.0,4.15,19.0,293.5,305.71,242.71
2016,12,23,13,30,89.0,257.0,4.1,19.0,308.0,319.27,253.79
2016,12,23,13,45,44.5,183.5,4.1,19.5,209.0,209.25,165.66
2016,12,23,14,0,0.0,110.0,4.1,20.0,110.0,102.96,79.05
2016,12,23,14,15,0.0,115.5,3.95,20.0,115.5,108.2,83.54
2016,12,23,14,30,0.0,121.0,3.8,20.0,121.0,113.42,87.95
2016,12,23,14,45,0.0,96.5,3.65,20.0,96.5,90.06,68.99
2016,12,23,15,0,0.0,72.0,3.5,20.0,72.0,67.0,50.15
2016,12,23,15,15,0.0,65.0,3.05,19.5,65.0,60.46,44.95
2016,12,23,15,30,0.0,58.0,2.6,19.0,58.0,53.92,39.68
2016,12,23,15,45,251.0,72.5,2.2,19.0,144.0,145.26,108.79
2016,12,23,16,0,502.0,87.0,1.8,19.0,230.0,204.22,145.51
2016,12,23,16,15,443.0,77.0,1.55,18.0,187.0,152.02,102.24
2016,12,23,16,30,384.0,67.0,1.3,17.0,144.0,107.88,67.71
2016,12,23,16,45,300.0,53.5,1.1,16.5,103.5,65.51,38.52
2016,12,23,17,0,216.0,40.0,0.9,16.0,63.0,32.74,21.94
2016,12,23,17,15,108.0,20.0,0.9,15.5,31.5,15.67,1.99
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.0,89.67,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,56.0,191.18,140.58
2016,12,24,8,15,342.5,44.5,3.1,18.0,97.0,265.5,211.67
2016,12,24,8,30,437.0,56.0,3.2,18.0,138.0,348.03,283.29
2016,12,24,8,45,500.5,63.5,3.3,18.5,181.5,413.3,338.63
2016,12,24,9,0,564.0,71.0,3.4,19.0,225.0,481.51,394.38
2016,12,24,9,15,605.5,76.5,3.6,19.5,267.0,534.61,436.62
2016,12,24,9,30,647.0,82.0,3.8,20.0,309.0,588.12,477.95
2016,12,24,9,45,432.0,131.0,4.0,20.5,290.5,497.79,403.57
2016,12,24,10,0,217.0,180.0,4.2,21.0,272.0,375.54,303.02
2016,12,24,10,15,238.0,194.0,4.35,21.5,302.0,422.84,339.57
2016,12,24,10,30,259.0,208.0,4.5,22.0,332.0,457.42,365.44
2016,12,24,10,45,191.0,224.5,4.7,22.5,319.5,409.34,325.6
2016,12,24,11,0,123.0,241.0,4.9,23.0,307.0,371.99,293.89
2016,12,24,11,15,61.5,199.5,5.0,23.0,232.5,257.86,203.2
2016,12,24,11,30,0.0,158.0,5.1,23.0,158.0,151.83,117.08
2016,12,24,11,45,0.0,157.0,5.2,23.5,157.0,150.37,115.7
2016,12,24,12,0,0.0,156.0,5.3,24.0,156.0,149.0,114.32
2016,12,24,12,15,1.0,166.0,5.3,24.0,167.0,159.6,122.71
2016,12,24,12,30,2.0,176.0,5.3,24.0,178.0,170.15,131.06
2016,12,24,12,45,88.0,226.0,5.35,24.0,278.0,295.92,232.35
2016,12,24,13,0,174.0,276.0,5.4,24.0,378.0,420.51,329.82
2016,12,24,13,15,87.0,211.0,5.35,24.0,262.0,272.78,213.82
2016,12,24,13,30,0.0,146.0,5.3,24.0,146.0,137.93,105.54
2016,12,24,13,45,0.0,100.5,5.3,24.0,100.5,93.88,70.5
2016,12,24,14,0,0.0,55.0,5.3,24.0,55.0,51.16,36.08
2016,12,24,14,15,8.0,118.0,5.15,24.0,121.5,115.22,88.1
2016,12,24,14,30,16.0,181.0,5.0,24.0,188.0,180.04,140.07
2016,12,24,14,45,8.0,98.0,4.85,24.0,101.5,95.41,72.26
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,13.91,5.81
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,12.52,4.71
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,11.12,3.59
2016,12,24,15,45,266.0,46.0,4.0,22.5,122.5,125.54,91.2
2016,12,24,16,0,532.0,80.0,3.8,22.0,233.0,205.72,144.79
2016,12,24,16,15,473.0,72.0,3.8,21.5,190.0,155.34,102.82
2016,12,24,16,30,414.0,64.0,3.8,21.0,147.0,109.78,67.08
2016,12,24,16,45,320.0,52.0,3.8,21.0,106.0,66.24,37.6
2016,12,24,17,0,226.0,40.0,3.8,21.0,65.0,33.38,22.0
2016,12,24,17,15,113.0,20.0,3.95,20.5,32.5,15.65,2.5
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,30.0,106.73,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,60.0,226.6,166.55
2016,12,25,8,15,426.0,38.0,6.5,19.0,102.0,302.96,242.52
2016,12,25,8,30,523.0,47.0,6.8,19.0,144.0,387.11,317.16
2016,12,25,8,45,581.5,53.0,7.1,19.5,189.0,450.16,372.22
2016,12,25,9,0,640.0,59.0,7.4,20.0,234.0,515.87,427.58
2016,12,25,9,15,417.0,102.5,7.6,20.5,224.0,431.75,357.11
2016,12,25,9,30,194.0,146.0,7.8,21.0,214.0,312.85,256.4
2016,12,25,9,45,195.0,164.5,8.0,21.5,239.5,338.45,276.45
2016,12,25,10,0,196.0,183.0,8.2,22.0,265.0,363.33,295.37
2016,12,25,10,15,98.0,167.5,8.25,22.0,208.5,267.21,215.34
2016,12,25,10,30,0.0,152.0,8.3,22.0,152.0,148.64,116.05
2016,12,25,10,45,25.5,188.0,8.35,22.5,202.0,207.28,163.82
2016,12,25,11,0,51.0,224.0,8.4,23.0,252.0,279.95,221.85
2016,12,25,11,15,25.5,165.0,8.3,23.0,179.0,189.34,148.62
2016,12,25,11,30,0.0,106.0,8.2,23.0,106.0,99.5,75.34
2016,12,25,11,45,0.0,102.0,8.1,23.5,102.0,95.5,71.92
2016,12,25,12,0,0.0,98.0,8.0,24.0,98.0,91.57,68.56
2016,12,25,12,15,0.0,71.0,7.85,24.0,71.0,66.12,48.01
2016,12,25,12,30,0.0,44.0,7.7,24.0,44.0,40.93,27.62
2016,12,25,12,45,0.0,48.0,7.55,24.5,48.0,44.66,30.59
2016,12,25,13,0,0.0,52.0,7.4,25.0,52.0,48.39,33.54
2016,12,25,13,15,37.0,153.0,7.15,25.0,174.0,176.69,137.28
2016,12,25,13,30,74.0,254.0,6.9,25.0,296.0,305.99,239.3
2016,12,25,13,45,37.0,180.0,6.65,25.0,201.0,200.89,156.13
2016,12,25,14,0,0.0,106.0,6.4,25.0,106.0,99.13,74.52
2016,12,25,14,15,80.5,163.5,6.15,24.5,203.5,205.41,161.07
2016,12,25,14,30,161.0,221.0,5.9,24.0,301.0,307.8,242.44
2016,12,25,14,45,205.0,202.0,5.7,24.0,296.0,301.43,237.04
2016,12,25,15,0,249.0,183.0,5.5,24.0,291.0,294.79,230.91
2016,12,25,15,15,231.0,170.0,5.2,23.5,263.0,260.26,202.83
2016,12,25,15,30,213.0,157.0,4.9,23.0,235.0,224.7,173.69
2016,12,25,15,45,338.5,127.5,4.6,23.0,233.5,222.49,167.13
2016,12,25,16,0,464.0,98.0,4.3,23.0,232.0,205.77,146.64
2016,12,25,16,15,402.5,87.5,4.05,22.5,189.0,156.19,106.08
2016,12,25,16,30,341.0,77.0,3.8,22.0,146.0,113.16,72.66
2016,12,25,16,45,245.0,62.0,3.55,21.5,105.0,70.57,43.46
2016,12,25,17,0,149.0,47.0,3.3,21.0,64.0,39.84,24.99
2016,12,25,17,15,74.5,23.5,3.3,21.0,32.0,19.51,5.29
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,18.5,28.5,98.93,0.0
2016,12,26,8,0,291.0,31.0,2.6,19.0,57.0,209.34,151.96
2016,12,26,8,15,390.0,41.0,2.6,19.5,99.0,286.59,226.54
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,371.71,299.16
2016,12,26,8,45,555.0,56.5,2.65,20.5,186.0,437.75,354.43
2016,12,26,9,0,621.0,62.0,2.7,21.0,231.0,506.87,409.98
2016,12,26,9,15,661.0,67.0,2.8,21.5,274.0,560.06,451.34
2016,12,26,9,30,701.0,72.0,2.9,22.0,317.0,613.54,490.87
2016,12,26,9,45,510.5,119.5,3.0,22.5,309.0,541.77,433.15
2016,12,26,10,0,320.0,167.0,3.1,23.0,301.0,450.47,359.19
2016,12,26,10,15,160.0,92.5,3.2,23.0,159.5,236.89,190.76
2016,12,26,10,30,0.0,18.0,3.3,23.0,18.0,16.71,8.1
2016,12,26,10,45,35.5,125.0,3.4,23.5,143.5,154.96,121.41
2016,12,26,11,0,71.0,232.0,3.5,24.0,269.0,306.02,239.93
2016,12,26,11,15,50.5,228.5,3.5,24.0,255.5,282.6,220.41
2016,12,26,11,30,30.0,225.0,3.5,24.0,242.0,259.5,201.61
2016,12,26,11,45,20.5,214.0,3.55,24.5,226.0,226.55,175.25
2016,12,26,12,0,11.0,203.0,3.6,25.0,210.0,206.26,158.74
2016,12,26,12,15,179.0,229.0,3.5,25.0,335.0,388.97,304.07
2016,12,26,12,30,347.0,255.0,3.4,25.0,460.0,556.48,431.03
2016,12,26,12,45,588.0,177.0,3.35,25.5,522.5,657.98,508.15
2016,12,26,13,0,829.0,99.0,3.3,26.0,585.0,739.52,567.16
2016,12,26,13,15,824.5,98.5,3.15,26.0,573.5,712.51,547.06
2016,12,26,13,30,820.0,98.0,3.0,26.0,562.0,682.9,525.44
2016,12,26,13,45,813.5,96.0,2.95,26.0,543.5,647.93,499.37
2016,12,26,14,0,807.0,94.0,2.9,26.0,525.0,610.85,471.33
2016,12,26,14,15,794.0,92.0,2.65,25.5,499.0,568.06,438.76
2016,12,26,14,30,781.0,90.0,2.4,25.0,473.0,524.08,404.58
2016,12,26,14,45,759.0,88.5,2.2,25.0,440.0,475.19,365.35
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,426.22,325.25
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,373.83,282.1
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,322.66,238.96
2016,12,26,15,45,639.5,76.5,1.15,24.0,288.0,267.69,192.29
2016,12,26,16,0,595.0,73.0,0.9,24.0,245.0,216.49,148.63
2016,12,26,16,15,537.5,66.0,0.75,23.5,201.0,163.65,105.39
2016,12,26,16,30,480.0,59.0,0.6,23.0,157.0,116.8,68.98
2016,12,26,16,45,384.5,49.0,0.5,22.5,114.5,70.74,38.35
2016,12,26,17,0,289.0,39.0,0.4,22.0,72.0,34.51,19.41
2016,12,26,17,15,144.5,19.5,0.4,21.5,36.0,15.21,3.45
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,14.0,15.0,14.31,0.0
2016,12,27,8,0,0.0,30.0,2.2,14.0,30.0,31.57,18.64
2016,12,27,8,15,19.5,50.0,2.2,14.0,54.0,70.07,52.83
2016,12,27,8,30,39.0,70.0,2.2,14.0,78.0,104.68,83.26
2016,12,27,8,45,53.5,90.5,2.2,14.5,104.0,137.75,111.86
2016,12,27,9,0,68.0,111.0,2.2,15.0,130.0,171.38,140.39
2016,12,27,9,15,83.0,128.5,2.15,15.5,155.5,201.75,165.65
2016,12,27,9,30,98.0,146.0,2.1,16.0,181.0,244.11,200.01
2016,12,27,9,45,49.0,134.0,2.05,16.5,151.5,179.39,145.37
2016,12,27,10,0,0.0,122.0,2.0,17.0,122.0,118.65,93.53
2016,12,27,10,15,0.0,102.0,2.0,17.5,102.0,96.68,75.15
2016,12,27,10,30,0.0,82.0,2.0,18.0,82.0,76.36,58.1
2016,12,27,10,45,168.0,151.0,2.0,18.5,239.5,315.32,255.75
2016,12,27,11,0,336.0,220.0,2.0,19.0,397.0,534.66,424.31
2016,12,27,11,15,392.5,217.0,2.0,19.0,431.5,576.5,454.48
2016,12,27,11,30,449.0,214.0,2.0,19.0,466.0,629.94,493.63
2016,12,27,11,45,420.0,227.0,2.0,19.0,467.0,616.38,481.96
2016,12,27,12,0,391.0,240.0,2.0,19.0,468.0,590.19,461.89
2016,12,27,12,15,309.0,258.0,1.95,19.0,439.0,537.71,420.85
2016,12,27,12,30,227.0,276.0,1.9,19.0,410.0,474.88,372.1
2016,12,27,12,45,206.0,276.5,1.85,19.5,397.5,452.64,354.32
2016,12,27,13,0,185.0,277.0,1.8,20.0,385.0,430.55,336.45
2016,12,27,13,15,240.0,264.5,1.75,20.0,402.0,449.52,351.86
2016,12,27,13,30,295.0,252.0,1.7,20.0,419.0,473.36,370.22
2016,12,27,13,45,200.0,248.5,1.65,20.0,360.0,387.07,303.41
2016,12,27,14,0,105.0,245.0,1.6,20.0,301.0,308.43,242.0
2016,12,27,14,15,112.5,233.5,1.55,20.0,291.0,295.61,232.54
2016,12,27,14,30,120.0,222.0,1.5,20.0,281.0,287.22,226.03
2016,12,27,14,45,391.0,165.5,1.5,20.0,339.0,368.1,289.57
2016,12,27,15,0,662.0,109.0,1.5,20.0,397.0,416.22,323.48
2016,12,27,15,15,633.0,104.0,1.45,20.0,359.5,364.67,280.26
2016,12,27,15,30,604.0,99.0,1.4,20.0,322.0,314.79,238.08
2016,12,27,15,45,563.0,93.0,1.35,20.0,280.5,262.35,193.49
2016,12,27,16,0,522.0,87.0,1.3,20.0,239.0,213.49,151.62
2016,12,27,16,15,464.0,78.0,1.15,19.5,196.0,160.84,108.15
2016,12,27,16,30,406.0,69.0,1.0,19.0,153.0,116.08,72.85
2016,12,27,16,45,321.0,56.0,0.9,18.5,111.5,72.1,42.27
2016,12,27,17,0,236.0,43.0,0.8,18.0,70.0,37.8,22.57
2016,12,27,17,15,118.0,21.5,0.8,17.5,35.0,16.78,5.09
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,12.5,3.35,18.5,12.5,11.91,0.0
2016,12,28,8,0,0.0,25.0,3.7,19.0,25.0,24.04,12.42
2016,12,28,8,15,3.0,45.0,3.9,19.5,46.0,48.37,33.82
2016,12,28,8,30,6.0,65.0,4.1,20.0,67.0,71.72,53.78
2016,12,28,8,45,17.0,85.0,4.3,20.5,90.0,99.61,77.44
2016,12,28,9,0,28.0,105.0,4.5,21.0,113.0,136.77,108.42
2016,12,28,9,15,35.5,124.0,4.55,21.0,135.5,163.02,130.16
2016,12,28,9,30,43.0,143.0,4.6,21.0,158.0,189.54,151.83
2016,12,28,9,45,48.5,160.0,4.7,21.5,179.0,212.19,169.72
2016,12,28,10,0,54.0,177.0,4.8,22.0,200.0,234.99,187.47
2016,12,28,10,15,56.5,192.5,4.8,22.5,218.5,253.61,201.52
2016,12,28,10,30,59.0,208.0,4.8,23.0,237.0,272.16,215.37
2016,12,28,10,45,64.0,219.5,4.85,23.5,252.0,287.72,226.86
2016,12,28,11,0,69.0,231.0,4.9,24.0,267.0,303.25,238.27
2016,12,28,11,15,97.5,246.0,4.9,24.0,299.5,342.23,268.94
2016,12,28,11,30,126.0,261.0,4.9,24.0,332.0,393.26,308.37
2016,12,28,11,45,276.5,246.5,4.9,24.5,406.5,509.38,399.46
2016,12,28,12,0,427.0,232.0,4.9,25.0,481.0,622.25,485.05
2016,12,28,12,15,570.5,188.0,4.85,25.0,524.0,682.19,531.48
2016,12,28,12,30,714.0,144.0,4.8,25.0,567.0,741.61,576.34
2016,12,28,12,45,734.0,135.0,4.75,25.5,568.0,731.54,567.37
2016,12,28,13,0,754.0,126.0,4.7,26.0,569.0,717.95,556.39
2016,12,28,13,15,528.0,189.0,4.6,26.0,496.5,595.7,462.48
2016,12,28,13,30,302.0,252.0,4.5,26.0,424.0,478.71,371.09
2016,12,28,13,45,235.5,250.5,4.4,26.0,382.0,412.96,320.68
2016,12,28,14,0,169.0,249.0,4.3,26.0,340.0,359.41,278.88
2016,12,28,14,15,234.5,229.0,4.1,26.0,349.0,368.56,286.67
2016,12,28,14,30,300.0,209.0,3.9,26.0,358.0,377.66,293.53
2016,12,28,14,45,284.5,196.0,3.75,26.0,329.5,341.09,264.58
2016,12,28,15,0,269.0,183.0,3.6,26.0,301.0,305.46,236.15
2016,12,28,15,15,258.5,168.0,3.2,25.5,273.0,270.97,208.5
2016,12,28,15,30,248.0,153.0,2.8,25.0,245.0,237.23,180.99
2016,12,28,15,45,237.5,135.0,2.4,24.5,214.5,201.52,151.54
2016,12,28,16,0,227.0,117.0,2.0,24.0,184.0,166.85,122.61
2016,12,28,16,15,351.0,89.0,1.8,23.0,172.0,150.58,103.38
2016,12,28,16,30,475.0,61.0,1.6,22.0,160.0,120.21,72.51
2016,12,28,16,45,395.0,50.0,1.45,21.5,118.0,74.22,40.68
2016,12,28,17,0,315.0,39.0,1.3,21.0,76.0,37.43,20.79
2016,12,28,17,15,188.5,24.5,1.35,20.5,43.5,19.24,7.06
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,9.53,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,65.0,15.0,5.4,10.5,21.0,43.15,0.0
2016,12,29,8,0,130.0,30.0,5.4,11.0,42.0,127.96,93.02
2016,12,29,8,15,159.0,48.5,5.5,11.0,72.0,160.02,129.62
2016,12,29,8,30,188.0,67.0,5.6,11.0,102.0,204.76,170.8
2016,12,29,8,45,205.5,85.5,5.7,11.0,133.0,243.91,206.19
2016,12,29,9,0,223.0,104.0,5.8,11.0,164.0,283.57,241.1
2016,12,29,9,15,230.0,122.0,5.95,11.0,193.5,315.71,268.73
2016,12,29,9,30,237.0,140.0,6.1,11.0,223.0,347.42,295.37
2016,12,29,9,45,239.0,158.0,6.3,11.5,250.0,374.85,317.32
2016,12,29,10,0,241.0,176.0,6.5,12.0,277.0,401.38,338.1
2016,12,29,10,15,260.0,189.5,6.45,12.0,307.0,434.68,365.02
2016,12,29,10,30,279.0,203.0,6.4,12.0,337.0,467.62,391.35
2016,12,29,10,45,191.5,221.0,6.4,12.0,315.5,405.83,338.11
2016,12,29,11,0,104.0,239.0,6.4,12.0,294.0,341.72,282.7
2016,12,29,11,15,98.0,247.5,6.35,12.0,301.0,344.5,284.37
2016,12,29,11,30,92.0,256.0,6.3,12.0,308.0,347.0,285.75
2016,12,29,11,45,221.0,253.0,6.3,12.5,381.0,459.06,379.17
2016,12,29,12,0,350.0,250.0,6.3,13.0,454.0,568.94,468.15
2016,12,29,12,15,455.5,221.0,6.2,13.0,489.0,626.42,515.0
2016,12,29,12,30,561.0,192.0,6.1,13.0,524.0,668.85,549.83
2016,12,29,12,45,368.5,235.0,6.1,13.5,452.5,543.2,445.69
2016,12,29,13,0,176.0,278.0,6.1,14.0,381.0,425.44,346.77
2016,12,29,13,15,177.0,272.0,6.0,14.0,374.0,412.8,336.84
2016,12,29,13,30,178.0,266.0,5.9,14.0,367.0,399.65,326.25
2016,12,29,13,45,177.0,257.0,5.8,14.0,355.0,381.51,311.6
2016,12,29,14,0,176.0,248.0,5.7,14.0,343.0,363.06,296.64
2016,12,29,14,15,176.5,235.5,5.65,14.0,327.0,341.61,279.24
2016,12,29,14,30,177.0,223.0,5.6,14.0,311.0,319.85,261.41
2016,12,29,14,45,351.0,180.0,5.55,14.0,339.0,359.04,293.74
2016,12,29,15,0,525.0,137.0,5.5,14.0,367.0,381.6,310.13
2016,12,29,15,15,669.0,101.5,5.25,13.5,367.5,379.56,304.53
2016,12,29,15,30,813.0,66.0,5.0,13.0,368.0,359.58,281.6
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.0,301.43,228.14
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,245.41,176.31
2016,12,29,16,15,699.5,53.0,4.15,12.0,232.5,187.23,124.7
2016,12,29,16,30,649.0,48.0,3.7,11.0,185.0,134.0,79.84
2016,12,29,16,45,565.0,41.0,3.3,10.5,138.0,81.56,42.17
2016,12,29,17,0,481.0,34.0,2.9,10.0,91.0,36.54,18.46
2016,12,29,17,15,240.5,24.5,2.85,9.5,53.0,19.72,8.44
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,8.0,1.0,0.92,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.7,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2016,12,30,9,45,0.0,41.0,1.85,10.5,41.0,38.08,27.44
2016,12,30,10,0,0.0,77.0,2.1,11.0,77.0,71.67,56.09
2016,12,30,10,15,0.0,83.5,2.2,11.0,83.5,77.92,61.25
2016,12,30,10,30,0.0,90.0,2.3,11.0,90.0,84.21,66.43
2016,12,30,10,45,0.0,107.0,2.4,11.5,107.0,101.02,80.33
2016,12,30,11,0,0.0,124.0,2.5,12.0,124.0,117.9,94.13
2016,12,30,11,15,32.0,186.0,2.55,11.5,204.0,218.33,178.35
2016,12,30,11,30,64.0,248.0,2.6,11.0,284.0,314.46,256.92
2016,12,30,11,45,34.5,218.0,2.7,11.0,238.0,253.45,206.32
2016,12,30,12,0,5.0,188.0,2.8,11.0,192.0,185.78,150.13
2016,12,30,12,15,57.5,233.0,2.85,11.0,267.5,285.15,232.92
2016,12,30,12,30,110.0,278.0,2.9,11.0,343.0,374.61,305.36
2016,12,30,12,45,61.5,243.5,2.95,11.0,280.0,295.12,240.27
2016,12,30,13,0,13.0,209.0,3.0,11.0,217.0,211.01,170.92
2016,12,30,13,15,6.5,186.5,3.0,10.5,190.5,182.89,148.22
2016,12,30,13,30,0.0,164.0,3.0,10.0,164.0,155.58,125.85
2016,12,30,13,45,0.0,148.5,3.05,10.0,148.5,140.23,113.24
2016,12,30,14,0,0.0,133.0,3.1,10.0,133.0,125.07,100.74
2016,12,30,14,15,0.0,126.5,3.1,10.0,126.5,118.74,95.59
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,112.44,90.47
2016,12,30,14,45,0.0,101.5,3.1,10.0,101.5,94.78,75.7
2016,12,30,15,0,0.0,83.0,3.1,10.0,83.0,77.3,60.98
2016,12,30,15,15,0.0,75.5,3.05,10.0,75.5,70.27,55.11
2016,12,30,15,30,0.0,68.0,3.0,10.0,68.0,63.26,49.2
2016,12,30,15,45,0.0,59.5,3.0,10.0,59.5,55.32,42.44
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,47.39,35.62
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,39.01,28.37
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,30.63,21.01
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,22.72,13.94
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.83,6.84
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,8.33,0.51
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
